Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,1,7,15,49.5,5.0,0.85,5.7,5.5,0.0,0.0
2018,1,1,7,30,99.0,10.0,0.8,6.2,11.0,38.38,0.0
2018,1,1,7,45,229.0,20.0,0.8,6.75,37.5,115.22,0.0
2018,1,1,8,0,359.0,30.0,0.8,7.3,64.0,202.42,148.88
2018,1,1,8,15,447.5,36.5,0.85,7.85,100.5,270.11,216.3
2018,1,1,8,30,536.0,43.0,0.9,8.4,137.0,346.28,283.66
2018,1,1,8,45,471.0,60.0,1.0,8.95,157.5,357.11,296.36
2018,1,1,9,0,406.0,77.0,1.1,9.5,178.0,356.98,298.52
2018,1,1,9,15,415.0,89.0,1.2,10.15,206.0,395.54,330.99
2018,1,1,9,30,424.0,101.0,1.3,10.8,234.0,433.75,361.8
2018,1,1,9,45,461.0,106.5,1.4,11.5,265.5,483.73,401.43
2018,1,1,10,0,498.0,112.0,1.5,12.2,297.0,534.98,440.99
2018,1,1,10,15,506.0,120.5,1.55,12.65,320.0,567.85,465.26
2018,1,1,10,30,514.0,129.0,1.6,13.1,343.0,599.42,488.24
2018,1,1,10,45,518.0,135.5,1.7,13.6,360.5,623.71,505.64
2018,1,1,11,0,522.0,142.0,1.8,14.1,378.0,646.23,521.58
2018,1,1,11,15,529.5,145.0,1.8,14.45,390.5,665.64,534.9
2018,1,1,11,30,537.0,148.0,1.8,14.8,403.0,683.16,546.65
2018,1,1,11,45,527.0,153.0,1.75,15.15,406.0,685.31,546.61
2018,1,1,12,0,517.0,158.0,1.7,15.5,409.0,685.13,544.95
2018,1,1,12,15,488.0,164.5,1.65,15.75,401.5,667.23,530.27
2018,1,1,12,30,459.0,171.0,1.6,16.0,394.0,647.23,514.27
2018,1,1,12,45,462.0,167.0,1.5,16.2,388.0,641.75,509.63
2018,1,1,13,0,465.0,163.0,1.4,16.4,382.0,634.28,503.42
2018,1,1,13,15,503.5,148.5,1.4,16.5,378.5,643.13,511.09
2018,1,1,13,30,542.0,134.0,1.4,16.6,375.0,648.48,515.87
2018,1,1,13,45,529.5,128.5,1.35,16.7,354.5,618.78,493.79
2018,1,1,14,0,517.0,123.0,1.3,16.8,334.0,587.73,470.69
2018,1,1,14,15,483.5,119.5,1.2,16.55,305.5,541.71,435.98
2018,1,1,14,30,450.0,116.0,1.1,16.3,277.0,496.13,401.14
2018,1,1,14,45,409.0,109.5,1.0,16.05,245.0,442.43,359.4
2018,1,1,15,0,368.0,103.0,0.9,15.8,213.0,390.63,318.3
2018,1,1,15,15,340.5,90.5,0.9,15.8,182.0,342.34,279.42
2018,1,1,15,30,313.0,78.0,0.9,15.8,151.0,295.61,240.67
2018,1,1,15,45,296.5,65.0,0.95,14.35,123.5,256.01,207.8
2018,1,1,16,0,280.0,52.0,1.0,12.9,96.0,217.55,174.23
2018,1,1,16,15,195.0,40.0,1.05,12.5,66.0,152.37,116.78
2018,1,1,16,30,110.0,28.0,1.1,12.1,36.0,84.81,48.32
2018,1,1,16,45,73.5,16.5,1.1,11.65,20.0,38.79,0.0
2018,1,1,17,0,37.0,5.0,1.1,11.2,4.0,0.0,0.0
2018,1,1,17,15,18.5,2.5,1.15,10.95,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.35,9.75,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,2,7,15,20.5,4.0,1.1,6.7,4.0,0.0,0.0
2018,1,2,7,30,41.0,8.0,1.2,7.1,8.0,19.34,0.0
2018,1,2,7,45,92.5,21.0,1.25,7.55,28.0,62.9,0.0
2018,1,2,8,0,144.0,34.0,1.3,8.0,48.0,119.57,87.1
2018,1,2,8,15,191.5,47.5,1.6,8.45,75.5,164.26,131.69
2018,1,2,8,30,239.0,61.0,1.9,8.9,103.0,214.11,176.92
2018,1,2,8,45,277.5,73.5,2.15,9.4,134.0,262.25,219.89
2018,1,2,9,0,316.0,86.0,2.4,9.9,165.0,313.61,264.68
2018,1,2,9,15,309.0,101.0,2.45,10.4,188.0,341.41,288.24
2018,1,2,9,30,302.0,116.0,2.5,10.9,211.0,354.49,299.23
2018,1,2,9,45,247.5,134.0,2.55,11.4,217.5,348.53,293.01
2018,1,2,10,0,193.0,152.0,2.6,11.9,224.0,323.86,271.29
2018,1,2,10,15,147.5,164.0,2.65,12.3,221.5,307.73,256.52
2018,1,2,10,30,102.0,176.0,2.7,12.7,219.0,273.86,227.11
2018,1,2,10,45,70.0,171.0,2.75,13.1,201.0,241.07,198.92
2018,1,2,11,0,38.0,166.0,2.8,13.5,183.0,207.34,169.74
2018,1,2,11,15,38.5,177.0,2.75,13.8,195.0,221.15,180.78
2018,1,2,11,30,39.0,188.0,2.7,14.1,207.0,235.12,191.76
2018,1,2,11,45,54.5,198.5,2.65,14.4,225.0,262.2,213.9
2018,1,2,12,0,70.0,209.0,2.6,14.7,243.0,289.68,236.12
2018,1,2,12,15,61.5,206.0,2.55,14.8,236.0,278.07,226.26
2018,1,2,12,30,53.0,203.0,2.5,14.9,229.0,266.54,216.62
2018,1,2,12,45,30.5,179.5,2.5,15.0,194.5,216.72,175.58
2018,1,2,13,0,8.0,156.0,2.5,15.1,160.0,155.76,125.0
2018,1,2,13,15,4.0,137.5,2.45,15.05,139.5,132.56,105.92
2018,1,2,13,30,0.0,119.0,2.4,15.0,119.0,109.96,87.13
2018,1,2,13,45,0.0,110.5,2.4,14.95,110.5,101.58,80.29
2018,1,2,14,0,0.0,102.0,2.4,14.9,102.0,93.29,73.49
2018,1,2,14,15,0.5,104.0,2.25,14.6,104.0,96.43,76.34
2018,1,2,14,30,1.0,106.0,2.1,14.3,106.0,99.91,79.47
2018,1,2,14,45,0.5,79.5,1.95,14.05,79.5,72.35,56.3
2018,1,2,15,0,0.0,53.0,1.8,13.8,53.0,46.79,34.59
2018,1,2,15,15,0.0,60.5,1.8,13.8,60.5,54.01,40.75
2018,1,2,15,30,0.0,68.0,1.8,13.8,68.0,63.53,48.71
2018,1,2,15,45,0.0,54.5,1.45,12.3,54.5,50.36,37.47
2018,1,2,16,0,0.0,41.0,1.1,10.8,41.0,37.17,26.05
2018,1,2,16,15,0.0,30.0,1.1,10.25,30.0,26.77,16.64
2018,1,2,16,30,0.0,19.0,1.1,9.7,19.0,16.74,5.84
2018,1,2,16,45,13.0,11.0,1.15,9.2,11.0,14.24,0.0
2018,1,2,17,0,26.0,3.0,1.2,8.7,3.0,2.73,0.0
2018,1,2,17,15,13.0,1.5,1.2,8.7,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.05,6.0,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.0,6.3,2.0,1.82,0.0
2018,1,3,7,45,0.0,4.5,0.9,6.6,4.5,3.94,0.0
2018,1,3,8,0,0.0,7.0,0.8,6.9,7.0,6.14,0.0
2018,1,3,8,15,0.0,8.5,0.8,7.25,8.5,7.46,0.73
2018,1,3,8,30,0.0,10.0,0.8,7.6,10.0,8.78,2.0
2018,1,3,8,45,0.0,15.0,0.8,8.0,15.0,13.18,5.92
2018,1,3,9,0,0.0,20.0,0.8,8.4,20.0,17.58,9.83
2018,1,3,9,15,0.0,40.5,0.9,8.6,40.5,35.7,25.74
2018,1,3,9,30,0.0,61.0,1.0,8.8,61.0,53.89,41.56
2018,1,3,9,45,0.0,75.5,1.15,9.0,75.5,67.63,53.36
2018,1,3,10,0,0.0,90.0,1.3,9.2,90.0,81.83,65.47
2018,1,3,10,15,0.0,95.0,1.45,9.3,95.0,86.38,69.23
2018,1,3,10,30,0.0,100.0,1.6,9.4,100.0,91.01,73.06
2018,1,3,10,45,0.0,97.0,1.7,9.5,97.0,87.61,70.02
2018,1,3,11,0,0.0,94.0,1.8,9.6,94.0,84.38,67.16
2018,1,3,11,15,0.0,92.0,1.75,9.65,92.0,82.25,65.27
2018,1,3,11,30,0.0,90.0,1.7,9.7,90.0,80.2,63.46
2018,1,3,11,45,0.0,72.0,1.65,9.75,72.0,63.68,49.31
2018,1,3,12,0,0.0,54.0,1.6,9.8,54.0,47.7,35.6
2018,1,3,12,15,0.0,50.5,1.6,9.85,50.5,44.6,32.93
2018,1,3,12,30,0.0,47.0,1.6,9.9,47.0,41.5,30.26
2018,1,3,12,45,0.0,44.0,1.6,9.9,44.0,38.84,27.99
2018,1,3,13,0,0.0,41.0,1.6,9.9,41.0,36.18,25.72
2018,1,3,13,15,0.0,44.0,1.85,9.95,44.0,38.83,28.02
2018,1,3,13,30,0.0,47.0,2.1,10.0,47.0,41.49,30.33
2018,1,3,13,45,0.0,46.5,2.35,10.0,46.5,41.04,29.98
2018,1,3,14,0,0.0,46.0,2.6,10.0,46.0,40.59,29.63
2018,1,3,14,15,0.0,45.0,2.7,10.0,45.0,39.7,28.91
2018,1,3,14,30,0.0,44.0,2.8,10.0,44.0,38.81,28.18
2018,1,3,14,45,0.0,37.5,2.85,10.0,37.5,33.05,23.2
2018,1,3,15,0,0.0,31.0,2.9,10.0,31.0,27.3,18.21
2018,1,3,15,15,0.0,34.5,2.9,10.0,34.5,30.39,20.88
2018,1,3,15,30,0.0,38.0,2.9,10.0,38.0,33.49,23.51
2018,1,3,15,45,0.0,31.0,1.9,9.3,31.0,27.3,18.07
2018,1,3,16,0,0.0,24.0,0.9,8.6,24.0,21.12,12.57
2018,1,3,16,15,0.0,18.5,0.9,8.45,18.5,16.27,8.05
2018,1,3,16,30,0.0,13.0,0.9,8.3,13.0,11.43,2.51
2018,1,3,16,45,3.0,7.0,0.85,8.2,7.0,7.35,0.0
2018,1,3,17,0,6.0,1.0,0.8,8.1,1.0,0.91,0.0
2018,1,3,17,15,3.0,0.5,0.85,8.05,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,4,7,15,11.0,3.0,1.9,8.0,3.0,0.0,0.0
2018,1,4,7,30,22.0,6.0,2.1,8.5,6.0,11.87,0.0
2018,1,4,7,45,20.0,17.5,2.25,9.0,18.5,27.92,0.0
2018,1,4,8,0,18.0,29.0,2.4,9.5,31.0,37.82,23.98
2018,1,4,8,15,29.5,45.5,2.4,9.85,50.0,62.43,46.97
2018,1,4,8,30,41.0,62.0,2.4,10.2,69.0,87.64,69.56
2018,1,4,8,45,37.0,76.0,2.35,10.5,83.5,101.75,82.34
2018,1,4,9,0,33.0,90.0,2.3,10.8,98.0,115.58,94.5
2018,1,4,9,15,100.5,103.0,2.25,11.35,133.5,184.62,154.43
2018,1,4,9,30,168.0,116.0,2.2,11.9,169.0,249.5,209.83
2018,1,4,9,45,257.5,125.5,2.15,12.45,216.5,344.23,288.68
2018,1,4,10,0,347.0,135.0,2.1,13.0,264.0,432.36,359.94
2018,1,4,10,15,317.5,147.5,2.3,13.9,272.5,435.27,360.23
2018,1,4,10,30,288.0,160.0,2.5,14.8,281.0,435.42,358.59
2018,1,4,10,45,198.0,163.5,2.65,15.7,248.5,354.42,291.47
2018,1,4,11,0,108.0,167.0,2.8,16.6,216.0,284.4,232.13
2018,1,4,11,15,88.5,175.0,2.95,17.15,216.0,262.44,213.59
2018,1,4,11,30,69.0,183.0,3.1,17.7,216.0,255.38,206.71
2018,1,4,11,45,62.5,190.5,3.25,18.2,220.5,258.98,208.91
2018,1,4,12,0,56.0,198.0,3.4,18.7,225.0,262.53,211.04
2018,1,4,12,15,68.0,196.0,3.4,18.85,229.0,270.92,218.08
2018,1,4,12,30,80.0,194.0,3.4,19.0,233.0,279.28,225.1
2018,1,4,12,45,223.5,181.5,3.4,19.15,288.5,427.12,345.89
2018,1,4,13,0,367.0,169.0,3.4,19.3,344.0,536.98,433.67
2018,1,4,13,15,408.0,158.5,3.35,19.25,347.5,573.11,461.43
2018,1,4,13,30,449.0,148.0,3.3,19.2,351.0,587.72,473.52
2018,1,4,13,45,339.0,143.0,3.25,19.15,292.0,479.22,388.6
2018,1,4,14,0,229.0,138.0,3.2,19.1,233.0,357.47,291.89
2018,1,4,14,15,272.0,123.0,2.9,18.8,228.0,365.85,300.3
2018,1,4,14,30,315.0,108.0,2.6,18.5,223.0,387.15,317.8
2018,1,4,14,45,410.5,90.5,2.25,18.2,225.5,421.59,346.09
2018,1,4,15,0,506.0,73.0,1.9,17.9,228.0,454.8,371.81
2018,1,4,15,15,524.0,65.5,1.9,17.9,208.0,434.77,354.63
2018,1,4,15,30,542.0,58.0,1.9,17.9,188.0,411.76,334.3
2018,1,4,15,45,343.0,54.0,1.5,16.5,131.0,267.88,216.96
2018,1,4,16,0,144.0,50.0,1.1,15.1,74.0,138.44,109.51
2018,1,4,16,15,72.0,35.0,1.1,14.6,47.0,73.68,54.5
2018,1,4,16,30,0.0,20.0,1.1,14.1,20.0,17.62,6.98
2018,1,4,16,45,1.0,11.0,1.15,13.6,11.0,10.33,0.0
2018,1,4,17,0,2.0,2.0,1.2,13.1,2.0,2.37,0.0
2018,1,4,17,15,1.0,1.0,1.2,12.85,1.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,5,7,15,17.5,2.5,1.25,11.8,2.5,0.0,0.0
2018,1,5,7,30,35.0,5.0,1.3,12.2,5.0,14.7,0.0
2018,1,5,7,45,17.5,9.5,1.35,12.55,9.5,16.2,0.0
2018,1,5,8,0,0.0,14.0,1.4,12.9,14.0,12.31,3.94
2018,1,5,8,15,35.0,35.0,1.5,13.25,41.0,56.87,41.79
2018,1,5,8,30,70.0,56.0,1.6,13.6,68.0,101.67,80.56
2018,1,5,8,45,81.5,67.5,1.7,13.9,85.0,123.58,100.1
2018,1,5,9,0,93.0,79.0,1.8,14.2,102.0,146.63,120.32
2018,1,5,9,15,50.0,87.0,1.75,14.35,99.5,120.91,98.31
2018,1,5,9,30,7.0,95.0,1.7,14.5,97.0,93.98,74.63
2018,1,5,9,45,4.5,104.5,1.65,14.65,106.0,101.41,80.76
2018,1,5,10,0,2.0,114.0,1.6,14.8,115.0,108.77,86.68
2018,1,5,10,15,1.0,104.5,1.6,14.9,105.0,96.95,76.59
2018,1,5,10,30,0.0,95.0,1.6,15.0,95.0,85.88,67.16
2018,1,5,10,45,0.0,81.5,1.6,15.15,81.5,72.27,55.63
2018,1,5,11,0,0.0,68.0,1.6,15.3,68.0,60.12,45.34
2018,1,5,11,15,0.5,97.5,1.65,15.4,97.5,88.07,68.72
2018,1,5,11,30,1.0,127.0,1.7,15.5,127.0,118.25,93.66
2018,1,5,11,45,6.5,131.0,1.75,15.6,134.0,127.2,101.16
2018,1,5,12,0,12.0,135.0,1.8,15.7,141.0,136.3,108.82
2018,1,5,12,15,6.5,106.5,1.85,15.7,109.5,102.19,80.41
2018,1,5,12,30,1.0,78.0,1.9,15.7,78.0,69.93,53.37
2018,1,5,12,45,11.0,113.0,2.0,15.65,118.0,112.82,89.61
2018,1,5,13,0,21.0,148.0,2.1,15.6,158.0,158.37,127.58
2018,1,5,13,15,19.0,140.0,2.05,15.5,149.0,148.15,119.13
2018,1,5,13,30,17.0,132.0,2.0,15.4,140.0,138.05,110.89
2018,1,5,13,45,18.5,114.0,2.0,15.25,122.0,128.99,103.67
2018,1,5,14,0,20.0,96.0,2.0,15.1,104.0,110.12,88.23
2018,1,5,14,15,25.0,103.5,1.85,14.9,113.0,122.47,98.89
2018,1,5,14,30,30.0,111.0,1.7,14.7,122.0,135.22,109.78
2018,1,5,14,45,15.0,87.5,1.5,14.45,93.0,90.85,72.21
2018,1,5,15,0,0.0,64.0,1.3,14.2,64.0,56.7,42.97
2018,1,5,15,15,0.0,51.5,1.3,14.2,51.5,45.46,33.4
2018,1,5,15,30,0.0,39.0,1.3,14.2,39.0,34.38,23.86
2018,1,5,15,45,0.0,31.0,1.2,13.5,31.0,27.3,17.75
2018,1,5,16,0,0.0,23.0,1.1,12.8,23.0,20.24,11.57
2018,1,5,16,15,0.0,16.5,1.2,12.6,16.5,14.5,6.44
2018,1,5,16,30,0.0,10.0,1.3,12.4,10.0,8.78,0.84
2018,1,5,16,45,0.0,5.5,1.45,12.15,5.5,5.0,0.0
2018,1,5,17,0,0.0,1.0,1.6,11.9,1.0,0.91,0.0
2018,1,5,17,15,0.0,0.5,1.8,11.75,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,6,7,15,45.0,4.5,1.2,7.05,5.0,0.0,0.0
2018,1,6,7,30,90.0,9.0,1.3,7.6,10.0,34.18,0.0
2018,1,6,7,45,134.5,20.5,1.4,8.2,29.5,81.08,0.0
2018,1,6,8,0,179.0,32.0,1.5,8.8,49.0,129.43,94.12
2018,1,6,8,15,354.5,39.0,1.55,9.2,94.0,227.95,182.72
2018,1,6,8,30,530.0,46.0,1.6,9.6,139.0,343.6,282.0
2018,1,6,8,45,632.0,46.0,1.7,10.0,184.5,423.11,350.86
2018,1,6,9,0,734.0,46.0,1.8,10.4,230.0,514.74,427.53
2018,1,6,9,15,762.5,49.5,1.85,10.8,267.0,570.5,473.21
2018,1,6,9,30,791.0,53.0,1.9,11.2,304.0,626.55,516.98
2018,1,6,9,45,807.5,57.0,1.9,11.6,337.0,674.46,551.84
2018,1,6,10,0,824.0,61.0,1.9,12.0,370.0,721.03,584.84
2018,1,6,10,15,786.0,72.5,2.0,12.4,385.0,732.35,591.9
2018,1,6,10,30,748.0,84.0,2.1,12.8,400.0,738.12,595.12
2018,1,6,10,45,797.0,79.5,2.2,13.2,431.0,793.31,634.67
2018,1,6,11,0,846.0,75.0,2.3,13.6,462.0,847.31,672.32
2018,1,6,11,15,872.0,71.0,2.3,13.85,481.0,871.32,687.67
2018,1,6,11,30,898.0,67.0,2.3,14.1,500.0,901.07,707.33
2018,1,6,11,45,902.5,67.0,2.3,14.35,507.5,913.74,714.88
2018,1,6,12,0,907.0,67.0,2.3,14.6,515.0,922.91,720.28
2018,1,6,12,15,906.0,67.5,2.25,14.7,515.0,924.17,720.22
2018,1,6,12,30,905.0,68.0,2.2,14.8,515.0,921.82,717.88
2018,1,6,12,45,901.0,68.0,2.1,14.9,507.0,912.52,710.36
2018,1,6,13,0,897.0,68.0,2.0,15.0,499.0,899.73,700.62
2018,1,6,13,15,889.5,67.5,1.9,15.0,484.0,879.81,686.3
2018,1,6,13,30,882.0,67.0,1.8,15.0,469.0,856.72,669.9
2018,1,6,13,45,871.0,66.0,1.7,14.95,447.0,827.02,649.01
2018,1,6,14,0,860.0,65.0,1.6,14.9,425.0,794.66,626.22
2018,1,6,14,15,841.0,62.5,1.6,14.75,395.0,758.76,601.99
2018,1,6,14,30,822.0,60.0,1.6,14.6,365.0,713.51,570.55
2018,1,6,14,45,779.5,59.5,1.55,14.4,327.0,652.51,526.5
2018,1,6,15,0,737.0,59.0,1.5,14.2,289.0,592.05,481.81
2018,1,6,15,15,720.5,54.5,1.5,14.2,255.5,544.37,444.0
2018,1,6,15,30,704.0,50.0,1.5,14.2,222.0,496.05,404.01
2018,1,6,15,45,649.0,46.0,1.15,12.85,182.0,426.96,346.27
2018,1,6,16,0,594.0,42.0,0.8,11.5,142.0,361.28,289.26
2018,1,6,16,15,502.0,35.0,0.85,11.1,103.0,285.33,222.53
2018,1,6,16,30,410.0,28.0,0.9,10.7,64.0,214.01,148.1
2018,1,6,16,45,252.5,18.0,0.9,10.25,36.5,115.21,0.0
2018,1,6,17,0,95.0,8.0,0.9,9.8,9.0,33.88,0.0
2018,1,6,17,15,47.5,4.0,0.9,9.6,4.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,7,7,15,11.0,2.5,1.65,5.15,2.5,0.0,0.0
2018,1,7,7,30,22.0,5.0,1.6,5.3,5.0,10.88,0.0
2018,1,7,7,45,11.0,17.5,1.6,5.4,17.5,21.21,0.0
2018,1,7,8,0,0.0,30.0,1.6,5.5,30.0,28.9,17.51
2018,1,7,8,15,2.0,45.0,1.55,5.65,45.5,44.81,32.78
2018,1,7,8,30,4.0,60.0,1.5,5.8,61.0,60.62,47.17
2018,1,7,8,45,9.0,75.0,1.4,5.9,77.5,78.23,63.01
2018,1,7,9,0,14.0,90.0,1.3,6.0,94.0,96.34,79.13
2018,1,7,9,15,7.0,86.0,1.35,6.2,88.0,85.28,69.48
2018,1,7,9,30,0.0,82.0,1.4,6.4,82.0,75.03,60.35
2018,1,7,9,45,0.0,84.0,1.45,6.6,84.0,76.23,61.32
2018,1,7,10,0,0.0,86.0,1.5,6.8,86.0,77.63,62.41
2018,1,7,10,15,0.0,97.0,1.55,7.15,97.0,88.31,71.46
2018,1,7,10,30,0.0,108.0,1.6,7.5,108.0,99.1,80.52
2018,1,7,10,45,0.0,100.0,1.65,7.85,100.0,90.52,72.93
2018,1,7,11,0,0.0,92.0,1.7,8.2,92.0,82.33,65.73
2018,1,7,11,15,0.0,92.0,1.65,8.75,92.0,82.19,65.41
2018,1,7,11,30,0.0,92.0,1.6,9.3,92.0,82.09,65.14
2018,1,7,11,45,0.0,99.5,1.55,9.85,99.5,89.35,71.13
2018,1,7,12,0,0.0,107.0,1.5,10.4,107.0,96.72,77.18
2018,1,7,12,15,0.0,107.5,1.45,10.75,107.5,97.2,77.45
2018,1,7,12,30,0.0,108.0,1.4,11.1,108.0,97.72,77.79
2018,1,7,12,45,0.0,111.0,1.35,11.4,111.0,100.79,80.31
2018,1,7,13,0,0.0,114.0,1.3,11.7,114.0,103.95,82.91
2018,1,7,13,15,0.5,120.5,1.25,11.85,120.5,111.26,89.07
2018,1,7,13,30,1.0,127.0,1.2,12.0,127.0,118.82,95.44
2018,1,7,13,45,0.5,127.0,1.1,12.15,127.0,118.92,95.53
2018,1,7,14,0,0.0,127.0,1.0,12.3,127.0,119.25,95.84
2018,1,7,14,15,1.0,119.5,0.9,12.1,120.0,112.88,90.72
2018,1,7,14,30,2.0,112.0,0.8,11.9,113.0,106.57,85.64
2018,1,7,14,45,1.5,103.5,0.65,11.65,104.0,98.15,78.68
2018,1,7,15,0,1.0,95.0,0.5,11.4,95.0,89.9,71.79
2018,1,7,15,15,0.5,83.0,0.5,11.4,83.0,77.94,61.62
2018,1,7,15,30,0.0,71.0,0.5,11.4,71.0,66.11,51.43
2018,1,7,15,45,0.0,58.0,0.7,10.5,58.0,53.54,40.61
2018,1,7,16,0,0.0,45.0,0.9,9.6,45.0,40.98,29.6
2018,1,7,16,15,0.0,33.5,0.9,9.4,33.5,30.07,19.78
2018,1,7,16,30,0.0,22.0,0.9,9.2,22.0,19.39,9.4
2018,1,7,16,45,11.5,13.5,0.9,9.0,13.5,16.28,0.0
2018,1,7,17,0,23.0,5.0,0.9,8.8,5.0,11.03,0.0
2018,1,7,17,15,11.5,2.5,0.9,8.75,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.35,8.25,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.25,8.15,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.2,8.05,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.3,7.85,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.35,8.6,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.5,8.8,1.0,0.91,0.0
2018,1,8,7,45,0.0,3.0,1.65,9.0,3.0,2.63,0.0
2018,1,8,8,0,0.0,5.0,1.8,9.2,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.0,1.95,9.45,6.0,5.26,0.0
2018,1,8,8,30,0.0,7.0,2.1,9.7,7.0,6.14,0.0
2018,1,8,8,45,0.0,8.5,2.25,9.9,8.5,7.46,0.84
2018,1,8,9,0,0.0,10.0,2.4,10.1,10.0,8.78,2.02
2018,1,8,9,15,0.0,11.5,2.55,10.35,11.5,10.1,3.18
2018,1,8,9,30,0.0,13.0,2.7,10.6,13.0,11.43,4.33
2018,1,8,9,45,0.0,18.5,2.85,10.8,18.5,16.27,8.54
2018,1,8,10,0,0.0,24.0,3.0,11.0,24.0,21.13,12.72
2018,1,8,10,15,0.0,29.5,3.0,11.1,29.5,25.99,16.9
2018,1,8,10,30,0.0,35.0,3.0,11.2,35.0,30.86,21.07
2018,1,8,10,45,0.0,39.5,2.95,11.3,39.5,34.84,24.45
2018,1,8,11,0,0.0,44.0,2.9,11.4,44.0,38.83,27.83
2018,1,8,11,15,0.0,49.0,2.85,11.5,49.0,43.27,31.59
2018,1,8,11,30,0.0,54.0,2.8,11.6,54.0,47.7,35.34
2018,1,8,11,45,0.0,54.0,2.7,11.75,54.0,47.71,35.3
2018,1,8,12,0,0.0,54.0,2.6,11.9,54.0,47.71,35.26
2018,1,8,12,15,0.0,49.0,2.45,11.95,49.0,43.28,31.47
2018,1,8,12,30,0.0,44.0,2.3,12.0,44.0,38.85,27.69
2018,1,8,12,45,0.0,42.0,2.15,12.1,42.0,37.07,26.18
2018,1,8,13,0,0.0,40.0,2.0,12.2,40.0,35.3,24.67
2018,1,8,13,15,0.0,34.0,1.8,12.25,34.0,29.99,20.15
2018,1,8,13,30,0.0,28.0,1.6,12.3,28.0,24.68,15.62
2018,1,8,13,45,0.0,27.5,1.4,12.3,27.5,24.24,15.26
2018,1,8,14,0,0.0,27.0,1.2,12.3,27.0,23.79,14.91
2018,1,8,14,15,0.0,34.5,1.15,12.2,34.5,30.41,20.67
2018,1,8,14,30,0.0,42.0,1.1,12.1,42.0,37.04,26.43
2018,1,8,14,45,0.0,36.5,1.0,11.95,36.5,32.17,22.27
2018,1,8,15,0,0.0,31.0,0.9,11.8,31.0,27.3,18.1
2018,1,8,15,15,0.0,20.0,0.9,11.8,20.0,17.59,9.67
2018,1,8,15,30,0.0,9.0,0.9,11.8,9.0,7.9,1.22
2018,1,8,15,45,0.0,13.0,0.95,11.4,13.0,11.42,4.25
2018,1,8,16,0,0.0,17.0,1.0,11.0,17.0,14.94,7.2
2018,1,8,16,15,0.0,13.0,1.0,10.9,13.0,11.42,3.99
2018,1,8,16,30,0.0,9.0,1.0,10.8,9.0,7.9,0.53
2018,1,8,16,45,0.0,5.5,1.0,10.7,5.5,4.82,0.0
2018,1,8,17,0,0.0,2.0,1.0,10.6,2.0,1.82,0.0
2018,1,8,17,15,0.0,1.0,1.0,10.65,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,9,7,15,0.5,1.5,0.9,10.6,1.5,0.0,0.0
2018,1,9,7,30,1.0,3.0,1.0,11.0,3.0,3.01,0.0
2018,1,9,7,45,0.5,8.5,1.1,11.35,8.5,7.63,0.0
2018,1,9,8,0,0.0,14.0,1.2,11.7,14.0,12.3,4.05
2018,1,9,8,15,0.0,20.5,1.25,12.0,20.5,18.03,9.53
2018,1,9,8,30,0.0,27.0,1.3,12.3,27.0,23.77,14.68
2018,1,9,8,45,0.0,33.5,1.35,12.6,33.5,29.51,19.77
2018,1,9,9,0,0.0,40.0,1.4,12.9,40.0,35.26,24.8
2018,1,9,9,15,0.0,44.5,1.3,13.1,44.5,39.25,28.26
2018,1,9,9,30,0.0,49.0,1.2,13.3,49.0,43.23,31.66
2018,1,9,9,45,0.0,76.5,1.1,13.45,76.5,68.51,53.18
2018,1,9,10,0,0.0,104.0,1.0,13.6,104.0,96.23,76.45
2018,1,9,10,15,0.0,106.5,0.8,13.6,106.5,98.06,77.78
2018,1,9,10,30,0.0,109.0,0.6,13.6,109.0,100.04,79.27
2018,1,9,10,45,1.0,118.5,0.45,13.6,119.0,110.22,87.62
2018,1,9,11,0,2.0,128.0,0.3,13.6,129.0,120.55,95.97
2018,1,9,11,15,1.5,113.5,0.4,13.6,114.0,104.86,82.9
2018,1,9,11,30,1.0,99.0,0.5,13.6,99.0,89.79,70.38
2018,1,9,11,45,0.5,83.5,0.65,13.6,83.5,74.37,57.48
2018,1,9,12,0,0.0,68.0,0.8,13.6,68.0,60.14,45.5
2018,1,9,12,15,0.0,60.0,0.95,13.6,60.0,53.03,39.52
2018,1,9,12,30,0.0,52.0,1.1,13.6,52.0,45.94,33.53
2018,1,9,12,45,0.0,63.5,1.25,13.6,63.5,56.14,42.18
2018,1,9,13,0,0.0,75.0,1.4,13.6,75.0,66.35,50.82
2018,1,9,13,15,1.5,97.5,1.45,13.55,98.0,88.86,69.88
2018,1,9,13,30,3.0,120.0,1.5,13.5,121.0,113.08,90.27
2018,1,9,13,45,5.5,119.5,1.55,13.45,121.5,115.05,92.11
2018,1,9,14,0,8.0,119.0,1.6,13.4,122.0,117.03,94.01
2018,1,9,14,15,4.0,81.0,1.5,13.25,82.5,75.32,58.9
2018,1,9,14,30,0.0,43.0,1.4,13.1,43.0,37.92,27.02
2018,1,9,14,45,13.0,57.5,1.3,13.0,61.5,63.01,49.05
2018,1,9,15,0,26.0,72.0,1.2,12.9,80.0,87.31,70.1
2018,1,9,15,15,13.0,43.0,1.2,12.9,47.0,47.59,35.75
2018,1,9,15,30,0.0,14.0,1.2,12.9,14.0,12.3,4.99
2018,1,9,15,45,25.5,14.5,0.95,12.35,19.0,28.87,19.67
2018,1,9,16,0,51.0,15.0,0.7,11.8,24.0,44.86,33.17
2018,1,9,16,15,25.5,10.0,0.7,11.6,14.5,24.77,15.27
2018,1,9,16,30,0.0,5.0,0.7,11.4,5.0,4.38,0.0
2018,1,9,16,45,0.0,3.0,0.7,11.15,3.0,2.63,0.0
2018,1,9,17,0,0.0,1.0,0.7,10.9,1.0,0.91,0.0
2018,1,9,17,15,0.0,0.5,0.75,10.7,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,10,7,15,9.5,2.5,1.85,7.65,2.5,0.0,0.0
2018,1,10,7,30,19.0,5.0,1.9,8.0,5.0,9.94,0.0
2018,1,10,7,45,25.5,18.5,1.9,8.35,20.0,30.9,0.0
2018,1,10,8,0,32.0,32.0,1.9,8.7,35.0,53.67,36.78
2018,1,10,8,15,52.0,47.0,1.95,8.95,55.0,80.96,62.75
2018,1,10,8,30,72.0,62.0,2.0,9.2,75.0,110.11,89.11
2018,1,10,8,45,98.0,79.5,2.1,9.45,101.5,147.93,122.67
2018,1,10,9,0,124.0,97.0,2.2,9.7,128.0,188.04,157.84
2018,1,10,9,15,170.0,112.5,2.25,9.85,162.5,240.46,203.26
2018,1,10,9,30,216.0,128.0,2.3,10.0,197.0,308.96,261.09
2018,1,10,9,45,178.5,142.0,2.3,10.1,203.5,293.76,247.7
2018,1,10,10,0,141.0,156.0,2.3,10.2,210.0,287.78,241.7
2018,1,10,10,15,107.5,165.5,2.35,10.3,208.5,276.32,231.11
2018,1,10,10,30,74.0,175.0,2.4,10.4,207.0,247.92,206.47
2018,1,10,10,45,105.0,179.0,2.4,10.5,226.5,294.63,245.62
2018,1,10,11,0,136.0,183.0,2.4,10.6,246.0,327.92,273.27
2018,1,10,11,15,92.5,173.5,2.4,10.65,217.0,279.26,231.96
2018,1,10,11,30,49.0,164.0,2.4,10.7,188.0,213.37,176.34
2018,1,10,11,45,24.5,146.5,2.4,10.8,158.5,170.74,140.06
2018,1,10,12,0,0.0,129.0,2.4,10.9,129.0,118.83,95.55
2018,1,10,12,15,1.0,124.5,2.35,10.95,125.0,115.1,92.51
2018,1,10,12,30,2.0,120.0,2.3,11.0,121.0,111.47,89.5
2018,1,10,12,45,4.0,128.5,2.25,11.05,130.5,122.05,98.5
2018,1,10,13,0,6.0,137.0,2.2,11.1,140.0,132.83,107.65
2018,1,10,13,15,10.5,146.0,2.15,11.2,151.0,146.61,119.39
2018,1,10,13,30,15.0,155.0,2.1,11.3,162.0,160.66,131.32
2018,1,10,13,45,16.0,150.5,2.05,11.35,157.5,157.06,128.44
2018,1,10,14,0,17.0,146.0,2.0,11.4,153.0,153.53,125.65
2018,1,10,14,15,153.0,112.5,1.9,11.4,171.0,260.15,218.97
2018,1,10,14,30,289.0,79.0,1.8,11.4,189.0,332.64,281.46
2018,1,10,14,45,209.0,70.5,1.7,11.45,146.5,253.19,213.94
2018,1,10,15,0,129.0,62.0,1.6,11.5,104.0,165.28,138.91
2018,1,10,15,15,152.5,48.5,1.6,11.5,92.0,170.62,143.7
2018,1,10,15,30,176.0,35.0,1.6,11.5,80.0,159.29,133.77
2018,1,10,15,45,172.0,31.5,1.2,11.1,69.0,144.57,119.95
2018,1,10,16,0,168.0,28.0,0.8,10.7,58.0,130.08,105.8
2018,1,10,16,15,110.0,20.0,0.8,10.5,37.5,84.57,65.38
2018,1,10,16,30,52.0,12.0,0.8,10.3,17.0,44.46,29.51
2018,1,10,16,45,26.0,6.5,0.8,10.1,9.0,17.82,0.0
2018,1,10,17,0,0.0,1.0,0.8,9.9,1.0,0.91,0.0
2018,1,10,17,15,0.0,0.5,0.8,9.85,0.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.45,9.65,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.35,9.75,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.25,9.85,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.2,9.9,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.25,9.85,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,9.75,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,11,7,15,23.5,3.5,0.5,9.9,4.0,0.0,0.0
2018,1,11,7,30,47.0,7.0,0.6,10.1,8.0,19.66,0.0
2018,1,11,7,45,81.5,20.0,0.7,10.25,26.0,56.22,0.0
2018,1,11,8,0,116.0,33.0,0.8,10.4,44.0,95.3,68.52
2018,1,11,8,15,113.5,50.0,0.95,10.75,65.5,120.61,94.92
2018,1,11,8,30,111.0,67.0,1.1,11.1,87.0,136.43,110.47
2018,1,11,8,45,139.5,83.0,1.25,11.45,114.5,175.25,144.71
2018,1,11,9,0,168.0,99.0,1.4,11.8,142.0,227.24,189.23
2018,1,11,9,15,270.0,104.5,1.45,12.1,186.0,305.27,255.47
2018,1,11,9,30,372.0,110.0,1.5,12.4,230.0,405.99,338.01
2018,1,11,9,45,246.5,130.0,1.6,12.7,213.0,340.38,283.08
2018,1,11,10,0,121.0,150.0,1.7,13.0,196.0,264.58,218.99
2018,1,11,10,15,61.0,142.0,1.6,13.4,165.0,195.73,160.84
2018,1,11,10,30,1.0,134.0,1.5,13.8,134.0,127.19,101.8
2018,1,11,10,45,6.5,136.0,1.45,14.2,139.0,133.2,106.87
2018,1,11,11,0,12.0,138.0,1.4,14.6,144.0,139.62,112.09
2018,1,11,11,15,89.0,177.0,1.3,14.9,221.0,264.28,215.86
2018,1,11,11,30,166.0,216.0,1.2,15.2,298.0,399.8,322.93
2018,1,11,11,45,205.5,217.5,1.05,15.5,320.5,438.87,351.87
2018,1,11,12,0,245.0,219.0,0.9,15.8,343.0,495.72,393.77
2018,1,11,12,15,208.5,223.0,0.95,15.95,328.5,450.03,358.26
2018,1,11,12,30,172.0,227.0,1.0,16.1,314.0,421.45,335.95
2018,1,11,12,45,146.0,222.5,1.05,16.25,295.5,391.25,312.53
2018,1,11,13,0,120.0,218.0,1.1,16.4,277.0,361.08,288.91
2018,1,11,13,15,263.0,193.5,1.2,16.35,318.0,472.76,379.52
2018,1,11,13,30,406.0,169.0,1.3,16.3,359.0,579.43,462.73
2018,1,11,13,45,465.5,150.0,1.4,16.2,358.5,597.97,478.17
2018,1,11,14,0,525.0,131.0,1.5,16.1,358.0,611.6,490.7
2018,1,11,14,15,598.0,108.0,1.45,15.95,350.5,633.19,507.71
2018,1,11,14,30,671.0,85.0,1.4,15.8,343.0,641.09,513.99
2018,1,11,14,45,686.5,75.5,1.35,15.6,319.0,615.78,495.73
2018,1,11,15,0,702.0,66.0,1.3,15.4,295.0,583.29,471.88
2018,1,11,15,15,687.5,59.5,1.3,15.4,261.0,535.95,434.8
2018,1,11,15,30,673.0,53.0,1.3,15.4,227.0,487.88,395.84
2018,1,11,15,45,547.5,53.0,1.0,14.35,179.0,389.36,315.52
2018,1,11,16,0,422.0,53.0,0.7,13.3,131.0,297.41,238.99
2018,1,11,16,15,331.0,44.5,0.75,12.75,96.0,223.1,175.76
2018,1,11,16,30,240.0,36.0,0.8,12.2,61.0,158.11,116.58
