Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,45,163.0,23.0,0.85,11.7,36.5,95.23,22.37
2018,1,11,17,0,86.0,10.0,0.9,11.2,12.0,33.89,0.0
2018,1,11,17,15,43.0,5.0,0.95,10.8,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,12,7,15,60.5,5.0,0.95,6.85,6.0,0.0,0.0
2018,1,12,7,30,121.0,10.0,1.0,7.3,12.0,43.18,0.0
2018,1,12,7,45,278.5,19.0,1.05,7.75,41.5,127.97,7.89
2018,1,12,8,0,436.0,28.0,1.1,8.2,71.0,219.98,162.71
2018,1,12,8,15,530.5,33.5,1.2,8.55,111.5,293.67,234.72
2018,1,12,8,30,625.0,39.0,1.3,8.9,152.0,375.97,307.75
2018,1,12,8,45,463.0,43.5,1.45,9.25,138.5,327.56,273.51
2018,1,12,9,0,301.0,48.0,1.6,9.6,125.0,259.19,219.18
2018,1,12,9,15,150.5,69.0,1.8,10.25,107.5,182.66,154.1
2018,1,12,9,30,0.0,90.0,2.0,10.9,90.0,83.26,66.25
2018,1,12,9,45,0.0,97.5,2.2,11.6,97.5,90.12,71.98
2018,1,12,10,0,0.0,105.0,2.4,12.3,105.0,97.08,77.59
2018,1,12,10,15,5.0,125.5,2.45,12.75,127.5,121.99,98.51
2018,1,12,10,30,10.0,146.0,2.5,13.2,150.0,147.58,119.73
2018,1,12,10,45,8.0,147.0,2.55,13.65,150.5,146.26,118.15
2018,1,12,11,0,6.0,148.0,2.6,14.1,151.0,145.03,116.72
2018,1,12,11,15,5.5,154.0,2.65,14.3,156.5,150.59,121.09
2018,1,12,11,30,5.0,160.0,2.7,14.5,162.0,156.25,125.53
2018,1,12,11,45,4.5,161.5,2.75,14.7,163.5,157.13,126.06
2018,1,12,12,0,4.0,163.0,2.8,14.9,165.0,158.12,126.71
2018,1,12,12,15,64.0,171.5,2.8,15.0,204.0,236.01,192.82
2018,1,12,12,30,124.0,180.0,2.8,15.1,243.0,317.91,260.58
2018,1,12,12,45,232.5,177.5,2.85,15.15,293.5,430.89,353.09
2018,1,12,13,0,341.0,175.0,2.9,15.2,344.0,523.48,427.56
2018,1,12,13,15,351.5,178.5,2.95,15.2,348.0,532.67,434.53
2018,1,12,13,30,362.0,182.0,3.0,15.2,352.0,540.26,440.76
2018,1,12,13,45,401.5,166.0,3.0,15.15,347.0,563.2,459.57
2018,1,12,14,0,441.0,150.0,3.0,15.1,342.0,566.07,463.12
2018,1,12,14,15,600.0,112.0,2.9,14.9,355.0,640.37,523.24
2018,1,12,14,30,759.0,74.0,2.8,14.7,368.0,691.63,562.42
2018,1,12,14,45,776.0,65.5,2.75,14.55,343.0,666.01,543.43
2018,1,12,15,0,793.0,57.0,2.7,14.4,318.0,636.49,521.67
2018,1,12,15,15,759.5,54.5,2.7,14.4,280.0,577.95,475.58
2018,1,12,15,30,726.0,52.0,2.7,14.4,242.0,520.01,427.84
2018,1,12,15,45,587.5,54.0,1.95,12.95,191.0,413.83,339.83
2018,1,12,16,0,449.0,56.0,1.2,11.5,140.0,315.04,256.22
2018,1,12,16,15,362.5,45.0,1.2,10.85,101.5,238.64,190.37
2018,1,12,16,30,276.0,34.0,1.2,10.2,63.0,171.06,128.51
2018,1,12,16,45,187.0,22.5,1.15,9.5,38.0,104.29,35.52
2018,1,12,17,0,98.0,11.0,1.1,8.8,13.0,38.43,0.0
2018,1,12,17,15,49.0,5.5,1.1,8.65,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.25,4.7,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,7,15,2.0,2.0,2.55,5.1,2.0,0.0,0.0
2018,1,13,7,30,4.0,4.0,2.6,5.3,4.0,4.76,0.0
2018,1,13,7,45,2.0,14.5,2.65,5.5,14.5,13.44,0.0
2018,1,13,8,0,0.0,25.0,2.7,5.7,25.0,22.07,12.28
2018,1,13,8,15,25.0,41.5,2.75,6.05,46.0,53.55,40.28
2018,1,13,8,30,50.0,58.0,2.8,6.4,67.0,85.11,68.59
2018,1,13,8,45,59.0,72.0,2.85,6.75,85.5,115.66,95.92
2018,1,13,9,0,68.0,86.0,2.9,7.1,104.0,139.28,116.99
2018,1,13,9,15,34.0,94.0,2.9,7.45,103.0,118.16,98.29
2018,1,13,9,30,0.0,102.0,2.9,7.8,102.0,96.26,78.4
2018,1,13,9,45,7.0,104.0,2.9,8.15,106.5,102.04,83.47
2018,1,13,10,0,14.0,106.0,2.9,8.5,111.0,108.68,89.21
2018,1,13,10,15,21.0,132.0,2.9,8.85,140.5,141.61,117.31
2018,1,13,10,30,28.0,158.0,2.9,9.2,170.0,188.11,156.41
2018,1,13,10,45,29.5,170.0,2.9,9.6,183.5,203.48,168.76
2018,1,13,11,0,31.0,182.0,2.9,10.0,197.0,219.05,181.26
2018,1,13,11,15,71.0,185.0,2.95,10.55,220.0,257.79,214.28
2018,1,13,11,30,111.0,188.0,3.0,11.1,243.0,314.36,261.22
2018,1,13,11,45,118.5,195.5,3.05,11.65,255.0,331.4,274.39
2018,1,13,12,0,126.0,203.0,3.1,12.2,267.0,348.25,287.48
2018,1,13,12,15,267.0,188.5,3.1,12.4,324.5,478.16,394.9
2018,1,13,12,30,408.0,174.0,3.1,12.6,382.0,608.68,498.67
2018,1,13,12,45,373.0,180.5,3.15,12.8,368.5,581.91,476.21
2018,1,13,13,0,338.0,187.0,3.2,13.0,355.0,536.09,440.28
2018,1,13,13,15,370.5,178.0,3.15,13.0,357.5,549.27,451.81
2018,1,13,13,30,403.0,169.0,3.1,13.0,360.0,577.9,474.5
2018,1,13,13,45,430.0,158.0,3.1,13.05,353.5,578.62,475.89
2018,1,13,14,0,457.0,147.0,3.1,13.1,347.0,576.38,475.08
2018,1,13,14,15,411.5,144.0,3.0,12.95,315.5,522.66,432.6
2018,1,13,14,30,366.0,141.0,2.9,12.8,284.0,470.18,390.77
2018,1,13,14,45,491.5,110.5,2.85,12.65,284.5,511.56,426.46
2018,1,13,15,0,617.0,80.0,2.8,12.5,285.0,548.3,456.67
2018,1,13,15,15,662.5,67.0,2.8,12.5,263.5,535.28,445.4
2018,1,13,15,30,708.0,54.0,2.8,12.5,242.0,512.89,425.84
2018,1,13,15,45,543.5,57.0,2.2,11.3,187.0,393.98,326.73
2018,1,13,16,0,379.0,60.0,1.6,10.1,132.0,282.4,232.27
2018,1,13,16,15,230.0,49.5,1.5,9.4,90.0,182.39,146.73
2018,1,13,16,30,81.0,39.0,1.4,8.7,48.0,82.51,61.14
2018,1,13,16,45,54.5,24.0,1.35,8.05,29.0,49.11,18.3
2018,1,13,17,0,28.0,9.0,1.3,7.4,10.0,16.36,0.0
2018,1,13,17,15,14.0,4.5,1.3,7.3,5.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,14,7,15,1.0,1.0,2.1,6.05,1.0,0.0,0.0
2018,1,14,7,30,2.0,2.0,2.1,6.2,2.0,2.38,0.0
2018,1,14,7,45,1.0,3.5,2.1,6.35,3.5,3.4,0.0
2018,1,14,8,0,0.0,5.0,2.1,6.5,5.0,4.38,0.0
2018,1,14,8,15,0.0,7.5,2.15,6.7,7.5,6.58,0.0
2018,1,14,8,30,0.0,10.0,2.2,6.9,10.0,8.78,2.01
2018,1,14,8,45,0.0,12.5,2.2,7.1,12.5,10.98,4.01
2018,1,14,9,0,0.0,15.0,2.2,7.3,15.0,13.18,5.98
2018,1,14,9,15,0.0,21.5,2.2,7.55,21.5,18.91,11.04
2018,1,14,9,30,0.0,28.0,2.2,7.8,28.0,24.65,16.08
2018,1,14,9,45,35.0,75.0,2.2,8.1,88.5,97.19,80.35
2018,1,14,10,0,70.0,122.0,2.2,8.4,149.0,177.43,149.68
2018,1,14,10,15,135.5,151.5,2.15,8.8,208.5,279.67,236.36
2018,1,14,10,30,201.0,181.0,2.1,9.2,268.0,373.58,313.53
2018,1,14,10,45,199.0,192.5,2.05,9.65,282.5,390.53,325.61
2018,1,14,11,0,197.0,204.0,2.0,10.1,297.0,406.86,337.43
2018,1,14,11,15,138.5,209.5,1.9,10.5,276.0,364.71,300.98
2018,1,14,11,30,80.0,215.0,1.8,10.9,255.0,303.45,249.39
2018,1,14,11,45,51.0,201.5,1.7,11.3,227.0,260.13,213.11
2018,1,14,12,0,22.0,188.0,1.6,11.7,199.0,201.74,164.22
2018,1,14,12,15,25.0,191.0,1.5,11.95,203.5,207.8,169.25
2018,1,14,12,30,28.0,194.0,1.4,12.2,208.0,229.67,186.87
2018,1,14,12,45,40.0,200.5,1.3,12.45,220.5,248.8,202.46
2018,1,14,13,0,52.0,207.0,1.2,12.7,233.0,267.97,217.96
2018,1,14,13,15,113.5,208.0,1.15,12.75,262.5,340.86,277.89
2018,1,14,13,30,175.0,209.0,1.1,12.8,292.0,394.77,321.51
2018,1,14,13,45,250.0,189.5,1.05,12.85,302.5,447.4,363.94
2018,1,14,14,0,325.0,170.0,1.0,12.9,313.0,479.12,389.85
2018,1,14,14,15,342.5,157.5,1.05,12.75,300.0,468.56,382.76
2018,1,14,14,30,360.0,145.0,1.1,12.6,287.0,455.86,374.17
2018,1,14,14,45,303.5,138.0,1.15,12.4,250.5,393.7,325.12
2018,1,14,15,0,247.0,131.0,1.2,12.2,214.0,335.02,277.99
2018,1,14,15,15,162.0,116.5,1.2,12.2,168.5,240.41,199.84
2018,1,14,15,30,77.0,102.0,1.2,12.2,123.0,165.52,136.25
2018,1,14,15,45,55.0,84.5,1.15,11.15,98.0,120.59,98.29
2018,1,14,16,0,33.0,67.0,1.1,10.1,73.0,87.73,69.83
2018,1,14,16,15,26.5,51.5,1.15,9.65,55.5,66.81,51.2
2018,1,14,16,30,20.0,36.0,1.2,9.2,38.0,46.33,32.45
2018,1,14,16,45,19.0,22.5,1.25,8.7,23.5,29.85,11.02
2018,1,14,17,0,18.0,9.0,1.3,8.2,9.0,13.47,0.0
2018,1,14,17,15,9.0,4.5,1.35,8.15,4.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.0,1.8,6.5,2.0,0.0,0.0
2018,1,15,7,30,0.0,4.0,1.6,6.7,4.0,3.64,0.0
2018,1,15,7,45,0.0,13.5,1.4,6.9,13.5,11.88,0.0
2018,1,15,8,0,0.0,23.0,1.2,7.1,23.0,20.27,10.89
2018,1,15,8,15,0.0,34.0,1.05,7.45,34.0,30.06,20.14
2018,1,15,8,30,0.0,45.0,0.9,7.8,45.0,40.38,29.47
2018,1,15,8,45,0.0,58.0,0.7,8.2,58.0,52.86,40.54
2018,1,15,9,0,0.0,71.0,0.5,8.6,71.0,65.36,51.47
2018,1,15,9,15,32.0,98.0,0.5,9.1,108.5,121.45,100.24
2018,1,15,9,30,64.0,125.0,0.5,9.6,146.0,175.87,146.4
2018,1,15,9,45,68.5,139.5,0.45,10.1,164.0,197.23,163.53
2018,1,15,10,0,73.0,154.0,0.4,10.6,182.0,218.94,180.77
2018,1,15,10,15,71.5,165.0,0.45,11.05,194.5,231.78,190.61
2018,1,15,10,30,70.0,176.0,0.5,11.5,207.0,244.54,200.33
2018,1,15,10,45,82.5,189.0,0.5,12.0,227.0,271.64,221.69
2018,1,15,11,0,95.0,202.0,0.5,12.5,247.0,299.32,243.09
2018,1,15,11,15,145.5,205.0,0.5,12.75,276.5,364.96,295.16
2018,1,15,11,30,196.0,208.0,0.5,13.0,306.0,415.9,334.67
2018,1,15,11,45,236.0,213.0,0.5,13.3,333.0,478.26,381.39
2018,1,15,12,0,276.0,218.0,0.5,13.6,360.0,522.88,414.18
2018,1,15,12,15,257.0,223.0,0.45,13.65,355.5,512.32,404.67
2018,1,15,12,30,238.0,228.0,0.4,13.7,351.0,482.93,382.24
2018,1,15,12,45,196.0,225.0,0.4,13.75,325.5,439.54,349.12
2018,1,15,13,0,154.0,222.0,0.4,13.8,300.0,396.18,315.71
2018,1,15,13,15,138.5,214.5,0.4,13.8,283.0,371.28,296.96
2018,1,15,13,30,123.0,207.0,0.4,13.8,266.0,346.52,277.97
2018,1,15,13,45,92.5,196.0,0.4,13.8,239.5,289.14,233.05
2018,1,15,14,0,62.0,185.0,0.4,13.8,213.0,249.28,201.29
2018,1,15,14,15,50.0,169.5,0.4,13.6,191.0,220.21,178.39
2018,1,15,14,30,38.0,154.0,0.4,13.4,169.0,191.98,155.76
2018,1,15,14,45,67.5,140.0,0.4,13.15,164.0,197.03,161.29
2018,1,15,15,0,97.0,126.0,0.4,12.9,159.0,211.72,174.15
2018,1,15,15,15,114.0,115.5,0.4,12.9,150.0,207.63,170.9
2018,1,15,15,30,131.0,105.0,0.4,12.9,141.0,202.11,166.17
2018,1,15,15,45,109.0,89.0,0.55,12.2,115.5,165.74,135.73
2018,1,15,16,0,87.0,73.0,0.7,11.5,90.0,131.4,106.31
2018,1,15,16,15,64.0,55.0,0.7,11.1,66.0,95.85,75.19
2018,1,15,16,30,41.0,37.0,0.7,10.7,42.0,62.25,45.29
2018,1,15,16,45,26.0,23.0,0.75,10.3,25.5,37.44,17.09
2018,1,15,17,0,11.0,9.0,0.8,9.9,9.0,11.43,0.0
2018,1,15,17,15,5.5,4.5,0.85,9.65,4.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,16,7,15,2.5,1.5,0.6,9.55,1.5,0.0,0.0
2018,1,16,7,30,5.0,3.0,0.7,9.7,3.0,4.12,0.0
2018,1,16,7,45,2.5,7.0,0.8,9.85,7.0,7.09,0.0
2018,1,16,8,0,0.0,11.0,0.9,10.0,11.0,9.66,2.18
2018,1,16,8,15,0.0,15.0,1.0,10.2,15.0,13.18,5.57
2018,1,16,8,30,0.0,19.0,1.1,10.4,19.0,16.7,8.78
2018,1,16,8,45,0.0,27.0,1.2,10.6,27.0,23.76,15.02
2018,1,16,9,0,0.0,35.0,1.3,10.8,35.0,30.83,21.22
2018,1,16,9,15,9.5,65.0,1.2,11.2,68.0,64.01,50.11
2018,1,16,9,30,19.0,95.0,1.1,11.6,101.0,108.11,87.88
2018,1,16,9,45,13.5,109.0,1.0,12.0,113.5,111.83,90.53
2018,1,16,10,0,8.0,123.0,0.9,12.4,126.0,122.06,98.63
2018,1,16,10,15,29.5,140.5,0.95,12.65,153.0,167.99,137.3
2018,1,16,10,30,51.0,158.0,1.0,12.9,180.0,206.31,169.01
2018,1,16,10,45,61.0,173.5,1.05,13.15,201.5,233.74,191.1
2018,1,16,11,0,71.0,189.0,1.1,13.4,223.0,261.74,213.46
2018,1,16,11,15,40.0,166.5,1.2,13.6,186.0,207.21,168.18
2018,1,16,11,30,9.0,144.0,1.3,13.8,149.0,142.35,114.01
2018,1,16,11,45,6.5,138.5,1.45,14.05,142.0,134.21,107.25
2018,1,16,12,0,4.0,133.0,1.6,14.3,135.0,126.17,100.41
2018,1,16,12,15,2.0,102.5,1.65,14.35,103.5,93.83,73.5
2018,1,16,12,30,0.0,72.0,1.7,14.4,72.0,63.7,48.26
2018,1,16,12,45,0.0,72.0,1.8,14.45,72.0,63.7,48.3
2018,1,16,13,0,0.0,72.0,1.9,14.5,72.0,63.69,48.31
2018,1,16,13,15,5.5,103.5,1.9,14.4,106.0,98.11,77.46
2018,1,16,13,30,11.0,135.0,1.9,14.3,140.0,135.04,108.45
2018,1,16,13,45,14.5,123.5,1.9,14.2,130.0,126.3,101.44
2018,1,16,14,0,18.0,112.0,1.9,14.1,120.0,125.46,101.09
2018,1,16,14,15,15.0,102.5,1.9,13.9,109.0,105.35,84.36
2018,1,16,14,30,12.0,93.0,1.9,13.7,98.0,93.42,74.42
2018,1,16,14,45,9.0,96.0,1.9,13.55,99.5,94.52,75.38
2018,1,16,15,0,6.0,99.0,1.9,13.4,101.0,96.28,76.89
2018,1,16,15,15,3.0,72.5,1.9,13.4,73.5,67.25,52.19
2018,1,16,15,30,0.0,46.0,1.9,13.4,46.0,40.58,29.31
2018,1,16,15,45,0.0,35.5,1.55,12.65,35.5,31.28,21.35
2018,1,16,16,0,0.0,25.0,1.2,11.9,25.0,22.0,13.31
2018,1,16,16,15,0.0,21.0,1.2,11.55,21.0,18.47,10.1
2018,1,16,16,30,0.0,17.0,1.2,11.2,17.0,14.95,6.76
2018,1,16,16,45,6.5,11.5,1.2,10.8,11.5,12.6,2.57
2018,1,16,17,0,13.0,6.0,1.2,10.4,6.0,9.31,0.0
2018,1,16,17,15,6.5,3.0,1.2,10.25,3.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,17,7,15,9.0,2.0,0.65,7.5,2.0,0.0,0.0
2018,1,17,7,30,18.0,4.0,0.7,7.9,4.0,8.62,0.0
2018,1,17,7,45,9.0,7.5,0.7,8.25,7.5,10.71,0.0
2018,1,17,8,0,0.0,11.0,0.7,8.6,11.0,9.66,2.26
2018,1,17,8,15,0.0,15.0,0.75,8.95,15.0,13.18,5.64
2018,1,17,8,30,0.0,19.0,0.8,9.3,19.0,16.7,8.86
2018,1,17,8,45,0.0,25.5,0.85,9.7,25.5,22.44,13.95
2018,1,17,9,0,0.0,32.0,0.9,10.1,32.0,28.18,19.0
2018,1,17,9,15,0.0,31.0,0.95,10.7,31.0,27.3,18.2
2018,1,17,9,30,0.0,30.0,1.0,11.3,30.0,26.42,17.37
2018,1,17,9,45,0.0,52.0,1.05,11.95,52.0,45.9,34.1
2018,1,17,10,0,0.0,74.0,1.1,12.6,74.0,65.45,50.63
2018,1,17,10,15,1.0,104.0,1.2,13.1,104.5,95.75,76.06
2018,1,17,10,30,2.0,134.0,1.3,13.6,135.0,127.29,102.11
2018,1,17,10,45,1.5,130.0,1.4,14.1,130.5,122.0,97.3
2018,1,17,11,0,1.0,126.0,1.5,14.6,126.0,116.98,92.84
2018,1,17,11,15,0.5,114.5,1.65,15.0,114.5,104.58,82.33
2018,1,17,11,30,0.0,103.0,1.8,15.4,103.0,92.58,72.19
2018,1,17,11,45,0.0,102.5,1.95,15.75,102.5,92.01,71.59
2018,1,17,12,0,0.0,102.0,2.1,16.1,102.0,91.48,71.03
2018,1,17,12,15,1.5,119.0,2.05,16.3,120.0,109.61,86.01
2018,1,17,12,30,3.0,136.0,2.0,16.5,138.0,128.22,101.28
2018,1,17,12,45,8.0,156.0,2.0,16.7,160.5,153.74,122.26
2018,1,17,13,0,13.0,176.0,2.0,16.9,183.0,180.0,143.68
2018,1,17,13,15,32.5,179.0,1.9,16.95,195.0,215.2,172.85
2018,1,17,13,30,52.0,182.0,1.8,17.0,207.0,236.24,190.4
2018,1,17,13,45,103.5,188.5,1.7,17.0,236.0,304.23,246.17
2018,1,17,14,0,155.0,195.0,1.6,17.0,265.0,354.01,286.47
2018,1,17,14,15,106.5,179.0,1.4,16.85,225.5,291.5,235.74
2018,1,17,14,30,58.0,163.0,1.2,16.7,186.0,218.13,176.2
2018,1,17,14,45,98.5,151.5,1.0,16.55,187.0,246.76,200.68
2018,1,17,15,0,139.0,140.0,0.8,16.4,188.0,258.71,210.87
2018,1,17,15,15,145.0,126.0,0.8,16.4,171.0,241.31,196.8
2018,1,17,15,30,151.0,112.0,0.8,16.4,154.0,223.25,181.92
2018,1,17,15,45,127.0,95.0,0.7,15.6,126.5,183.48,148.87
2018,1,17,16,0,103.0,78.0,0.6,14.8,99.0,145.89,117.04
2018,1,17,16,15,81.5,61.0,0.65,14.35,75.0,111.75,87.51
2018,1,17,16,30,60.0,44.0,0.7,13.9,51.0,79.66,59.09
2018,1,17,16,45,43.5,28.5,0.75,13.5,32.5,52.13,29.44
2018,1,17,17,0,27.0,13.0,0.8,13.1,14.0,19.88,0.0
2018,1,17,17,15,13.5,6.5,0.7,12.9,7.0,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,7,15,9.5,3.0,1.25,8.85,3.0,0.0,0.0
2018,1,18,7,30,19.0,6.0,1.5,9.4,6.0,10.7,0.0
2018,1,18,7,45,9.5,12.5,1.75,9.9,12.5,14.36,0.0
2018,1,18,8,0,0.0,19.0,2.0,10.4,19.0,16.72,7.96
2018,1,18,8,15,0.0,27.0,2.1,10.65,27.0,23.78,14.56
2018,1,18,8,30,0.0,35.0,2.2,10.9,35.0,30.85,20.91
2018,1,18,8,45,0.0,43.5,2.3,11.2,43.5,38.38,27.57
2018,1,18,9,0,0.0,52.0,2.4,11.5,52.0,45.91,34.15
2018,1,18,9,15,0.0,63.5,2.35,11.7,63.5,56.34,43.14
2018,1,18,9,30,0.0,75.0,2.3,11.9,75.0,67.26,52.45
2018,1,18,9,45,4.0,93.0,2.3,12.15,94.5,87.83,70.0
2018,1,18,10,0,8.0,111.0,2.3,12.4,114.0,108.96,87.84
2018,1,18,10,15,16.0,135.0,2.35,12.6,142.0,140.25,114.19
2018,1,18,10,30,24.0,159.0,2.4,12.8,170.0,172.53,141.03
2018,1,18,10,45,16.0,122.5,2.5,13.0,130.0,126.44,102.13
2018,1,18,11,0,8.0,86.0,2.6,13.2,90.0,83.26,65.49
2018,1,18,11,15,26.5,109.5,2.7,13.25,123.0,130.42,105.81
2018,1,18,11,30,45.0,133.0,2.8,13.3,156.0,173.13,141.84
2018,1,18,11,45,24.5,148.0,2.9,13.4,160.5,171.47,139.31
2018,1,18,12,0,4.0,163.0,3.0,13.5,165.0,157.27,126.54
2018,1,18,12,15,2.5,144.5,3.1,13.55,146.0,136.4,109.21
2018,1,18,12,30,1.0,126.0,3.2,13.6,127.0,116.13,92.33
2018,1,18,12,45,2.0,127.0,3.35,13.65,128.5,118.12,94.08
2018,1,18,13,0,3.0,128.0,3.5,13.7,130.0,120.16,95.87
2018,1,18,13,15,1.5,116.5,3.55,13.65,117.5,107.34,85.19
2018,1,18,13,30,0.0,105.0,3.6,13.6,105.0,94.73,74.67
2018,1,18,13,45,0.5,113.0,3.65,13.55,113.0,103.4,82.1
2018,1,18,14,0,1.0,121.0,3.7,13.5,121.0,112.4,89.8
2018,1,18,14,15,0.5,98.5,3.65,13.25,98.5,89.5,70.7
2018,1,18,14,30,0.0,76.0,3.6,13.0,76.0,67.23,51.98
2018,1,18,14,45,0.5,75.5,3.6,12.75,75.5,67.41,52.31
2018,1,18,15,0,1.0,75.0,3.6,12.5,75.0,67.69,52.69
2018,1,18,15,15,44.5,78.0,3.6,12.5,90.5,105.44,86.15
2018,1,18,15,30,88.0,81.0,3.6,12.5,106.0,144.57,119.94
2018,1,18,15,45,108.5,78.0,3.3,11.95,104.0,150.34,124.53
2018,1,18,16,0,129.0,75.0,3.0,11.4,102.0,154.89,127.36
2018,1,18,16,15,93.0,56.0,2.95,11.15,73.0,109.62,87.35
2018,1,18,16,30,57.0,37.0,2.9,10.9,44.0,67.61,50.23
2018,1,18,16,45,31.0,21.5,2.85,10.7,25.0,36.78,20.42
2018,1,18,17,0,5.0,6.0,2.8,10.5,6.0,6.96,0.0
2018,1,18,17,15,2.5,3.0,2.75,10.35,3.0,2.73,0.0
2018,1,18,17,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,19,7,15,40.0,5.5,1.25,5.7,6.5,0.0,0.0
2018,1,19,7,30,80.0,11.0,1.3,6.5,13.0,32.03,0.0
2018,1,19,7,45,174.5,23.0,1.35,7.25,38.5,96.8,35.28
2018,1,19,8,0,269.0,35.0,1.4,8.0,64.0,164.57,124.99
2018,1,19,8,15,425.5,42.0,1.55,8.4,112.0,258.04,208.3
2018,1,19,8,30,582.0,49.0,1.7,8.8,160.0,367.46,302.73
2018,1,19,8,45,636.5,53.5,1.9,9.25,201.5,433.22,360.57
2018,1,19,9,0,691.0,58.0,2.1,9.7,243.0,499.14,417.05
2018,1,19,9,15,727.0,61.5,2.1,9.95,282.5,559.24,466.55
2018,1,19,9,30,763.0,65.0,2.1,10.2,322.0,620.34,515.08
2018,1,19,9,45,787.5,68.0,2.15,10.5,357.5,673.12,554.21
2018,1,19,10,0,812.0,71.0,2.2,10.8,393.0,725.21,592.0
2018,1,19,10,15,829.0,72.5,2.15,11.0,422.5,768.45,621.97
2018,1,19,10,30,846.0,74.0,2.1,11.2,452.0,809.8,650.04
2018,1,19,10,45,858.0,75.0,2.1,11.35,475.0,844.09,673.16
2018,1,19,11,0,870.0,76.0,2.1,11.5,498.0,875.72,694.23
2018,1,19,11,15,877.0,77.5,2.1,11.6,514.5,900.65,710.59
2018,1,19,11,30,884.0,79.0,2.1,11.7,531.0,913.28,718.35
2018,1,19,11,45,835.0,90.0,2.1,11.8,522.5,901.18,708.97
2018,1,19,12,0,786.0,101.0,2.1,11.9,514.0,875.16,690.14
2018,1,19,12,15,812.5,95.5,2.2,11.95,523.5,895.64,705.69
2018,1,19,12,30,839.0,90.0,2.3,12.0,533.0,912.61,718.37
2018,1,19,12,45,807.5,98.0,2.35,12.05,520.0,888.88,701.92
2018,1,19,13,0,776.0,106.0,2.4,12.1,507.0,867.74,687.75
2018,1,19,13,15,672.5,123.0,2.45,12.05,463.5,784.76,628.82
2018,1,19,13,30,569.0,140.0,2.5,12.0,420.0,700.31,567.9
2018,1,19,13,45,434.5,143.5,2.55,11.95,352.0,568.75,467.56
2018,1,19,14,0,300.0,147.0,2.6,11.9,284.0,431.02,358.47
2018,1,19,14,15,293.0,153.0,2.6,11.75,280.0,424.61,354.09
2018,1,19,14,30,286.0,159.0,2.6,11.6,276.0,417.84,348.65
2018,1,19,14,45,469.0,121.0,2.6,11.45,294.5,512.37,427.91
2018,1,19,15,0,652.0,83.0,2.6,11.3,313.0,583.35,485.88
2018,1,19,15,15,668.0,72.5,2.6,11.3,285.0,553.0,460.82
2018,1,19,15,30,684.0,62.0,2.6,11.3,257.0,519.27,432.63
2018,1,19,15,45,581.0,60.0,2.1,10.2,208.0,424.89,354.07
2018,1,19,16,0,478.0,58.0,1.6,9.1,159.0,338.57,280.52
2018,1,19,16,15,412.5,49.5,1.6,8.5,122.0,271.78,221.94
2018,1,19,16,30,347.0,41.0,1.6,7.9,85.0,211.09,166.56
2018,1,19,16,45,252.5,29.0,1.6,7.3,54.5,143.12,97.05
2018,1,19,17,0,158.0,17.0,1.6,6.7,24.0,63.11,0.0
2018,1,19,17,15,79.0,8.5,1.65,6.55,12.0,27.28,0.0
2018,1,19,17,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.45,0.45,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,1,20,7,15,46.5,6.0,1.75,1.65,7.0,0.0,0.0
2018,1,20,7,30,93.0,12.0,2.0,2.5,14.0,36.46,0.0
2018,1,20,7,45,266.0,22.0,2.25,3.35,47.0,127.09,53.67
2018,1,20,8,0,439.0,32.0,2.5,4.2,80.0,227.33,176.16
2018,1,20,8,15,547.0,36.5,2.6,4.85,123.5,301.51,247.06
2018,1,20,8,30,655.0,41.0,2.7,5.5,167.0,390.64,327.07
2018,1,20,8,45,707.0,44.5,2.75,6.15,210.0,457.58,386.84
2018,1,20,9,0,759.0,48.0,2.8,6.8,253.0,527.86,447.13
2018,1,20,9,15,792.0,50.5,3.0,7.55,293.0,587.58,497.03
2018,1,20,9,30,825.0,53.0,3.2,8.3,333.0,642.21,540.39
2018,1,20,9,45,848.0,54.5,3.4,9.0,368.5,693.75,579.07
2018,1,20,10,0,871.0,56.0,3.6,9.7,404.0,744.43,616.28
2018,1,20,10,15,886.0,57.5,3.65,10.1,434.0,787.51,647.06
2018,1,20,10,30,901.0,59.0,3.7,10.5,464.0,828.5,675.86
2018,1,20,10,45,911.5,60.0,3.7,10.9,487.5,862.62,698.94
2018,1,20,11,0,922.0,61.0,3.7,11.3,511.0,893.88,719.76
2018,1,20,11,15,928.0,62.0,3.7,11.55,527.5,918.05,735.71
2018,1,20,11,30,934.0,63.0,3.7,11.8,544.0,938.82,749.24
2018,1,20,11,45,937.0,63.5,3.75,12.0,552.5,952.63,758.31
2018,1,20,12,0,940.0,64.0,3.8,12.2,561.0,962.74,764.92
2018,1,20,12,15,936.0,65.5,3.75,12.3,561.5,963.9,764.91
2018,1,20,12,30,932.0,67.0,3.7,12.4,562.0,961.25,762.43
2018,1,20,12,45,923.5,69.0,3.65,12.55,554.5,951.35,754.81
2018,1,20,13,0,915.0,71.0,3.6,12.7,547.0,937.83,744.83
2018,1,20,13,15,910.0,70.5,3.5,12.7,533.0,920.75,732.53
2018,1,20,13,30,905.0,70.0,3.4,12.7,519.0,900.24,717.9
2018,1,20,13,45,896.5,68.5,3.3,12.65,497.5,872.1,697.96
2018,1,20,14,0,888.0,67.0,3.2,12.6,476.0,840.97,675.86
2018,1,20,14,15,874.5,65.5,3.05,12.45,448.0,803.0,648.58
2018,1,20,14,30,861.0,64.0,2.9,12.3,420.0,762.76,619.44
2018,1,20,14,45,841.5,61.5,2.7,12.15,386.0,721.24,588.74
2018,1,20,15,0,822.0,59.0,2.5,12.0,352.0,671.36,551.25
2018,1,20,15,15,792.0,56.0,2.5,12.0,312.5,612.87,506.74
2018,1,20,15,30,762.0,53.0,2.5,12.0,273.0,554.61,459.44
2018,1,20,15,45,694.5,51.0,1.8,10.55,228.0,476.66,394.47
2018,1,20,16,0,627.0,49.0,1.1,9.1,183.0,403.06,330.91
2018,1,20,16,15,527.5,43.5,1.15,8.4,138.5,319.92,259.86
2018,1,20,16,30,428.0,38.0,1.2,7.7,94.0,242.5,191.34
2018,1,20,16,45,298.5,27.5,1.25,6.95,59.5,159.49,111.14
2018,1,20,17,0,169.0,17.0,1.3,6.2,25.0,79.84,0.0
2018,1,20,17,15,84.5,8.5,1.3,6.0,12.5,28.74,0.0
2018,1,20,17,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.75,3.95,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.75,4.15,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,21,7,15,64.0,7.0,1.5,4.8,8.5,0.0,0.0
2018,1,21,7,30,128.0,14.0,1.5,5.0,17.0,47.8,0.0
2018,1,21,7,45,243.5,24.5,1.55,5.2,46.0,122.06,55.7
2018,1,21,8,0,359.0,35.0,1.6,5.4,75.0,199.06,153.81
2018,1,21,8,15,462.0,42.0,1.6,5.75,117.0,273.72,223.21
2018,1,21,8,30,565.0,49.0,1.6,6.1,159.0,358.62,298.5
2018,1,21,8,45,576.0,57.5,1.6,6.45,192.5,404.66,340.25
2018,1,21,9,0,587.0,66.0,1.6,6.8,226.0,450.51,380.1
2018,1,21,9,15,612.0,74.0,1.6,7.4,263.0,504.32,424.3
2018,1,21,9,30,637.0,82.0,1.6,8.0,300.0,558.68,467.18
2018,1,21,9,45,539.5,106.5,1.65,8.6,304.5,542.92,452.72
2018,1,21,10,0,442.0,131.0,1.7,9.2,309.0,513.09,427.16
2018,1,21,10,15,390.5,154.5,1.7,9.45,320.0,515.58,427.41
2018,1,21,10,30,339.0,178.0,1.7,9.7,331.0,497.92,411.75
2018,1,21,10,45,323.0,187.0,1.7,9.95,339.0,504.2,415.61
2018,1,21,11,0,307.0,196.0,1.7,10.2,347.0,508.58,417.74
2018,1,21,11,15,186.5,209.5,1.8,10.4,302.0,405.93,334.12
2018,1,21,11,30,66.0,223.0,1.9,10.6,257.0,298.43,244.65
2018,1,21,11,45,62.5,225.5,1.95,10.75,258.0,298.37,244.73
2018,1,21,12,0,59.0,228.0,2.0,10.9,259.0,298.26,244.33
2018,1,21,12,15,107.5,232.0,2.0,11.0,289.0,348.48,286.27
2018,1,21,12,30,156.0,236.0,2.0,11.1,319.0,416.23,340.98
2018,1,21,12,45,199.0,233.0,2.0,11.2,338.0,451.69,369.7
2018,1,21,13,0,242.0,230.0,2.0,11.3,357.0,485.89,397.37
2018,1,21,13,15,307.0,213.0,1.95,11.3,369.5,538.12,439.19
2018,1,21,13,30,372.0,196.0,1.9,11.3,382.0,569.56,464.81
2018,1,21,13,45,392.0,183.5,1.85,11.3,372.0,563.76,460.92
2018,1,21,14,0,412.0,171.0,1.8,11.3,362.0,572.21,467.78
2018,1,21,14,15,302.5,172.5,1.65,11.25,308.5,457.12,376.48
2018,1,21,14,30,193.0,174.0,1.5,11.2,255.0,349.89,289.78
2018,1,21,14,45,174.0,162.0,1.35,11.15,230.5,315.44,262.19
2018,1,21,15,0,155.0,150.0,1.2,11.1,206.0,282.1,234.73
2018,1,21,15,15,144.5,134.5,1.2,11.1,182.0,251.2,209.35
2018,1,21,15,30,134.0,119.0,1.2,11.1,158.0,221.03,184.07
2018,1,21,15,45,117.0,101.5,0.95,10.4,132.0,185.31,153.73
2018,1,21,16,0,100.0,84.0,0.7,9.7,106.0,151.1,124.12
2018,1,21,16,15,80.0,66.5,0.75,9.45,81.5,117.07,94.17
2018,1,21,16,30,60.0,49.0,0.8,9.2,57.0,84.97,65.45
2018,1,21,16,45,45.0,33.0,0.85,9.0,37.5,58.77,39.52
2018,1,21,17,0,30.0,17.0,0.9,8.8,18.0,28.94,0.0
2018,1,21,17,15,15.0,8.5,0.9,8.6,9.0,11.48,0.0
2018,1,21,17,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.6,9.2,0.0,0.0,0.0
