Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,19,45,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.95,4.8,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,12,6,45,26.5,3.0,1.25,3.25,2.5,0.0,0.0
2018,2,12,7,0,53.0,6.0,1.2,3.7,5.0,0.0,0.0
2018,2,12,7,15,173.0,17.5,1.5,4.55,29.0,53.11,0.0
2018,2,12,7,30,293.0,29.0,1.8,5.4,53.0,126.31,80.11
2018,2,12,7,45,369.0,39.5,2.05,6.25,90.5,183.38,141.03
2018,2,12,8,0,445.0,50.0,2.3,7.1,128.0,248.39,200.67
2018,2,12,8,15,601.0,48.0,2.55,7.6,186.5,341.52,282.7
2018,2,12,8,30,757.0,46.0,2.8,8.1,245.0,453.12,378.81
2018,2,12,8,45,794.0,49.0,3.0,8.6,292.0,514.63,432.28
2018,2,12,9,0,831.0,52.0,3.2,9.1,339.0,581.39,488.15
2018,2,12,9,15,854.5,55.0,3.15,9.45,382.0,640.73,535.68
2018,2,12,9,30,878.0,58.0,3.1,9.8,425.0,699.83,579.31
2018,2,12,9,45,893.0,60.5,3.1,10.15,462.5,751.31,616.09
2018,2,12,10,0,908.0,63.0,3.1,10.5,500.0,801.11,650.92
2018,2,12,10,15,921.0,64.5,3.05,10.8,532.5,846.02,681.35
2018,2,12,10,30,934.0,66.0,3.0,11.1,565.0,888.51,709.55
2018,2,12,10,45,943.0,67.0,3.0,11.45,590.5,924.16,732.71
2018,2,12,11,0,952.0,68.0,3.0,11.8,616.0,956.67,753.5
2018,2,12,11,15,957.5,69.0,3.0,12.0,634.0,982.58,770.0
2018,2,12,11,30,963.0,70.0,3.0,12.2,652.0,1004.84,784.02
2018,2,12,11,45,964.5,71.0,3.0,12.45,661.5,1019.48,792.7
2018,2,12,12,0,966.0,72.0,3.0,12.7,671.0,1030.15,798.83
2018,2,12,12,15,965.0,72.5,3.05,12.8,672.5,1033.73,801.18
2018,2,12,12,30,964.0,73.0,3.1,12.9,674.0,1033.25,800.99
2018,2,12,12,45,960.5,73.5,3.1,13.0,667.5,1026.31,796.09
2018,2,12,13,0,957.0,74.0,3.1,13.1,661.0,1015.39,788.68
2018,2,12,13,15,953.0,73.5,3.1,13.1,647.0,998.85,777.84
2018,2,12,13,30,949.0,73.0,3.1,13.1,633.0,978.51,764.52
2018,2,12,13,45,941.5,72.0,3.15,13.1,611.0,950.71,746.43
2018,2,12,14,0,934.0,71.0,3.2,13.1,589.0,919.54,725.96
2018,2,12,14,15,923.0,69.5,3.15,13.05,560.0,881.59,699.94
2018,2,12,14,30,912.0,68.0,3.1,13.0,531.0,840.88,671.81
2018,2,12,14,45,896.5,66.0,3.05,12.95,495.5,793.5,638.52
2018,2,12,15,0,881.0,64.0,3.0,12.9,460.0,744.24,603.43
2018,2,12,15,15,859.0,61.5,3.0,12.9,419.0,688.19,562.76
2018,2,12,15,30,837.0,59.0,3.0,12.9,378.0,631.46,520.16
2018,2,12,15,45,805.0,56.5,2.4,12.25,333.0,572.76,471.74
2018,2,12,16,0,773.0,54.0,1.8,11.6,288.0,509.95,418.67
2018,2,12,16,15,724.0,50.0,1.7,10.7,240.5,438.16,359.07
2018,2,12,16,30,675.0,46.0,1.6,9.8,193.0,370.01,300.0
2018,2,12,16,45,595.5,40.5,1.5,8.85,147.0,292.33,231.43
2018,2,12,17,0,516.0,35.0,1.4,7.9,101.0,222.52,167.52
2018,2,12,17,15,363.5,26.5,1.55,7.65,63.0,141.2,85.86
2018,2,12,17,30,211.0,18.0,1.7,7.4,25.0,60.82,0.0
2018,2,12,17,45,105.5,9.0,1.85,7.15,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,4.95,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,3.95,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,3.25,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.95,2.8,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,2.65,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,2.35,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,2.25,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,1.9,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,1.7,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,1.35,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,1.05,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,0.95,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,13,6,45,34.5,3.0,1.85,2.4,3.0,0.0,0.0
2018,2,13,7,0,69.0,6.0,1.9,2.9,6.0,5.46,0.0
2018,2,13,7,15,245.5,17.0,2.15,3.7,35.5,68.36,0.0
2018,2,13,7,30,422.0,28.0,2.4,4.5,65.0,162.26,106.75
2018,2,13,7,45,523.5,35.5,2.7,5.3,110.0,228.45,176.3
2018,2,13,8,0,625.0,43.0,3.0,6.1,155.0,309.69,250.83
2018,2,13,8,15,684.5,48.0,2.9,6.75,203.5,379.92,315.12
2018,2,13,8,30,744.0,53.0,2.8,7.4,252.0,455.33,381.38
2018,2,13,8,45,781.5,56.5,2.75,8.1,299.0,521.36,437.53
2018,2,13,9,0,819.0,60.0,2.7,8.8,346.0,589.29,492.79
2018,2,13,9,15,847.0,62.5,2.5,9.5,390.0,651.19,540.36
2018,2,13,9,30,875.0,65.0,2.3,10.2,434.0,707.52,579.89
2018,2,13,9,45,895.0,66.0,2.1,10.95,472.5,760.83,614.9
2018,2,13,10,0,915.0,67.0,1.9,11.7,511.0,812.84,647.55
2018,2,13,10,15,926.5,68.5,1.75,12.2,543.0,856.82,674.31
2018,2,13,10,30,938.0,70.0,1.6,12.7,575.0,898.27,698.5
2018,2,13,10,45,945.5,72.0,1.45,13.2,600.5,934.0,718.01
2018,2,13,11,0,953.0,74.0,1.3,13.7,626.0,966.5,734.75
2018,2,13,11,15,958.5,74.0,1.15,14.05,643.5,991.21,746.21
2018,2,13,11,30,964.0,74.0,1.0,14.4,661.0,1012.26,754.98
2018,2,13,11,45,966.5,74.5,0.9,14.7,671.0,1027.25,760.83
2018,2,13,12,0,969.0,75.0,0.8,15.0,681.0,1038.28,764.16
2018,2,13,12,15,969.5,75.5,0.75,15.15,683.0,1043.32,765.4
2018,2,13,12,30,970.0,76.0,0.7,15.3,685.0,1044.29,764.3
2018,2,13,12,45,968.5,75.5,0.65,15.5,679.0,1037.98,758.7
2018,2,13,13,0,967.0,75.0,0.6,15.7,673.0,1027.63,750.85
2018,2,13,13,15,962.0,74.5,0.65,15.75,658.5,1009.98,741.43
2018,2,13,13,30,957.0,74.0,0.7,15.8,644.0,988.53,729.73
2018,2,13,13,45,949.0,74.0,0.75,15.85,622.0,961.31,714.32
2018,2,13,14,0,941.0,74.0,0.8,15.9,600.0,930.71,696.66
2018,2,13,14,15,929.5,72.5,0.85,15.8,570.5,892.07,673.85
2018,2,13,14,30,918.0,71.0,0.9,15.7,541.0,850.67,648.89
2018,2,13,14,45,902.0,69.5,0.95,15.6,505.5,803.24,619.28
2018,2,13,15,0,886.0,68.0,1.0,15.5,470.0,753.92,587.7
2018,2,13,15,15,864.0,65.5,1.0,15.5,428.5,697.57,549.46
2018,2,13,15,30,842.0,63.0,1.0,15.5,387.0,645.52,512.67
2018,2,13,15,45,811.0,59.5,0.85,14.6,341.5,580.73,463.83
2018,2,13,16,0,780.0,56.0,0.7,13.7,296.0,516.82,413.86
2018,2,13,16,15,733.5,52.0,0.8,13.0,248.5,445.76,357.81
2018,2,13,16,30,687.0,48.0,0.9,12.3,201.0,378.01,301.33
2018,2,13,16,45,610.0,42.0,1.0,11.55,153.5,299.89,234.25
2018,2,13,17,0,533.0,36.0,1.1,10.8,106.0,229.41,171.08
2018,2,13,17,15,380.0,27.0,1.1,10.5,66.5,147.12,91.8
2018,2,13,17,30,227.0,18.0,1.1,10.2,27.0,64.24,0.0
2018,2,13,17,45,113.5,9.0,1.15,9.95,13.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,14,6,45,29.5,3.5,1.0,5.2,3.5,0.0,0.0
2018,2,14,7,0,59.0,7.0,1.0,5.3,7.0,15.69,0.0
2018,2,14,7,15,213.5,19.0,1.15,6.05,35.5,72.14,0.0
2018,2,14,7,30,368.0,31.0,1.3,6.8,64.0,150.23,100.65
2018,2,14,7,45,381.5,43.0,1.4,7.5,96.0,191.43,147.31
2018,2,14,8,0,395.0,55.0,1.5,8.2,128.0,234.18,188.64
2018,2,14,8,15,548.0,56.5,1.6,8.7,188.5,330.37,271.78
2018,2,14,8,30,701.0,58.0,1.7,9.2,249.0,439.59,363.96
2018,2,14,8,45,603.5,80.5,1.75,9.65,265.5,451.7,375.63
2018,2,14,9,0,506.0,103.0,1.8,10.1,282.0,444.01,370.21
2018,2,14,9,15,407.0,130.0,1.85,10.55,285.0,434.83,361.96
2018,2,14,9,30,308.0,157.0,1.9,11.0,288.0,401.65,333.75
2018,2,14,9,45,188.5,179.0,1.95,11.5,261.5,337.28,279.31
2018,2,14,10,0,69.0,201.0,2.0,12.0,235.0,261.56,214.38
2018,2,14,10,15,66.5,211.5,2.2,12.7,246.0,272.8,222.93
2018,2,14,10,30,64.0,222.0,2.4,13.4,257.0,283.84,230.9
2018,2,14,10,45,99.5,234.5,2.6,14.05,291.5,330.75,268.76
2018,2,14,11,0,135.0,247.0,2.8,14.7,326.0,396.05,320.2
2018,2,14,11,15,241.5,253.5,2.9,15.05,399.5,523.29,420.52
2018,2,14,11,30,348.0,260.0,3.0,15.4,473.0,636.26,506.94
2018,2,14,11,45,489.0,220.0,3.1,15.75,525.0,748.21,591.86
2018,2,14,12,0,630.0,180.0,3.2,16.1,577.0,850.84,667.09
2018,2,14,12,15,766.5,137.5,3.3,16.15,621.5,938.09,728.35
2018,2,14,12,30,903.0,95.0,3.4,16.2,666.0,1003.84,773.91
2018,2,14,12,45,916.5,90.5,3.5,16.2,665.5,1007.5,776.8
2018,2,14,13,0,930.0,86.0,3.6,16.2,665.0,1007.1,777.61
2018,2,14,13,15,932.5,82.5,3.7,16.1,652.5,993.3,769.58
2018,2,14,13,30,935.0,79.0,3.8,16.0,640.0,975.58,758.99
2018,2,14,13,45,927.0,78.5,3.9,15.85,618.0,948.14,741.73
2018,2,14,14,0,919.0,78.0,4.0,15.7,596.0,917.4,722.08
2018,2,14,14,15,876.5,83.5,4.1,15.4,558.0,869.3,690.07
2018,2,14,14,30,834.0,89.0,4.2,15.1,520.0,811.9,650.78
2018,2,14,14,45,827.0,84.5,4.3,14.75,487.5,770.24,622.85
2018,2,14,15,0,820.0,80.0,4.4,14.4,455.0,726.24,592.56
2018,2,14,15,15,823.5,72.5,4.4,14.4,421.0,683.95,561.72
2018,2,14,15,30,827.0,65.0,4.4,14.4,387.0,638.79,527.19
2018,2,14,15,45,765.5,65.0,4.25,13.25,335.5,560.06,465.13
2018,2,14,16,0,704.0,65.0,4.1,12.1,284.0,485.02,404.06
2018,2,14,16,15,649.0,59.5,3.9,11.25,236.0,414.29,343.99
2018,2,14,16,30,594.0,54.0,3.7,10.4,188.0,345.64,283.7
2018,2,14,16,45,564.5,45.5,3.5,9.55,148.5,288.72,231.01
2018,2,14,17,0,535.0,37.0,3.3,8.7,109.0,231.32,176.02
2018,2,14,17,15,381.0,28.5,3.3,8.3,69.0,149.47,97.49
2018,2,14,17,30,227.0,20.0,3.3,7.9,29.0,66.12,0.0
2018,2,14,17,45,113.5,10.0,3.3,7.5,14.5,9.1,0.0
2018,2,14,18,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.35,6.95,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.4,6.65,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.4,6.45,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.3,6.35,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,4.7,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.15,2.75,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.25,2.55,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,2.45,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,2.25,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,2.2,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,2,15,6,45,46.0,4.5,2.8,2.85,4.5,0.0,0.0
2018,2,15,7,0,92.0,9.0,3.0,3.2,9.0,22.75,0.0
2018,2,15,7,15,273.5,19.5,3.2,3.8,41.0,86.39,0.0
2018,2,15,7,30,455.0,30.0,3.4,4.4,73.0,173.79,119.98
2018,2,15,7,45,556.5,36.0,3.65,5.05,119.5,241.1,187.69
2018,2,15,8,0,658.0,42.0,3.9,5.7,166.0,322.95,263.18
2018,2,15,8,15,718.5,46.5,3.95,6.35,216.0,395.02,329.59
2018,2,15,8,30,779.0,51.0,4.0,7.0,266.0,472.38,398.24
2018,2,15,8,45,818.0,53.5,4.1,7.7,314.5,540.02,456.66
2018,2,15,9,0,857.0,56.0,4.2,8.4,363.0,605.09,511.02
2018,2,15,9,15,883.0,58.0,4.25,9.05,407.5,666.36,560.2
2018,2,15,9,30,909.0,60.0,4.3,9.7,452.0,727.53,605.34
2018,2,15,9,45,929.5,61.5,4.4,10.3,492.5,783.41,645.75
2018,2,15,10,0,950.0,63.0,4.5,10.9,533.0,837.94,684.42
2018,2,15,10,15,965.0,63.5,4.5,11.45,567.0,884.92,716.28
2018,2,15,10,30,980.0,64.0,4.5,12.0,601.0,929.46,745.88
2018,2,15,10,45,989.5,65.0,4.55,12.5,627.5,966.99,770.6
2018,2,15,11,0,999.0,66.0,4.6,13.0,654.0,1001.21,792.82
2018,2,15,11,15,1005.0,65.5,4.6,13.35,672.0,1026.74,808.77
2018,2,15,11,30,1011.0,65.0,4.6,13.7,690.0,1048.43,822.07
2018,2,15,11,45,1014.0,65.5,4.65,14.0,700.5,1064.51,832.19
2018,2,15,12,0,1017.0,66.0,4.7,14.3,711.0,1076.43,839.58
2018,2,15,12,15,1017.0,66.5,4.7,14.45,713.0,1081.18,842.13
2018,2,15,12,30,1017.0,67.0,4.7,14.6,715.0,1081.63,841.93
2018,2,15,12,45,1015.0,67.0,4.7,14.75,708.5,1075.22,837.16
2018,2,15,13,0,1013.0,67.0,4.7,14.9,702.0,1064.57,829.67
2018,2,15,13,15,1009.0,66.5,4.65,14.95,687.5,1047.21,817.5
2018,2,15,13,30,1005.0,66.0,4.6,15.0,673.0,1025.81,802.69
2018,2,15,13,45,998.0,65.5,4.55,15.0,650.5,997.78,783.47
2018,2,15,14,0,991.0,65.0,4.5,15.0,628.0,966.12,761.76
2018,2,15,14,15,980.0,64.0,4.4,14.9,598.0,926.97,734.53
2018,2,15,14,30,969.0,63.0,4.3,14.8,568.0,884.84,705.07
2018,2,15,14,45,953.0,61.5,4.2,14.7,530.5,835.42,670.18
2018,2,15,15,0,937.0,60.0,4.1,14.6,493.0,783.94,633.52
2018,2,15,15,15,916.5,58.0,4.1,14.6,450.5,726.92,592.28
2018,2,15,15,30,896.0,56.0,4.1,14.6,408.0,668.91,549.36
2018,2,15,15,45,866.5,53.5,3.2,13.55,361.5,604.13,496.83
2018,2,15,16,0,837.0,51.0,2.3,12.5,315.0,540.02,442.91
2018,2,15,16,15,793.0,47.5,2.15,11.35,265.5,471.61,386.26
2018,2,15,16,30,749.0,44.0,2.0,10.2,216.0,402.32,326.48
2018,2,15,16,45,676.5,39.0,1.85,9.1,167.0,323.55,256.86
2018,2,15,17,0,604.0,34.0,1.7,8.0,118.0,251.94,191.18
2018,2,15,17,15,445.0,27.0,1.75,7.6,75.5,162.3,107.59
2018,2,15,17,30,286.0,20.0,1.8,7.2,33.0,87.28,0.0
2018,2,15,17,45,143.0,10.0,1.8,6.85,16.5,30.99,0.0
2018,2,15,18,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,16,6,45,55.0,5.0,0.95,3.55,5.5,0.0,0.0
2018,2,16,7,0,110.0,10.0,0.9,3.9,11.0,26.53,0.0
2018,2,16,7,15,281.5,20.0,1.1,4.55,43.0,89.39,0.0
2018,2,16,7,30,453.0,30.0,1.3,5.2,75.0,173.49,120.91
2018,2,16,7,45,548.5,36.5,1.5,5.85,121.0,239.4,185.28
2018,2,16,8,0,644.0,43.0,1.7,6.5,167.0,319.02,257.58
2018,2,16,8,15,701.0,47.0,1.75,7.25,215.5,388.26,320.0
2018,2,16,8,30,758.0,51.0,1.8,8.0,264.0,462.38,384.09
2018,2,16,8,45,793.5,55.0,1.85,8.7,311.5,528.8,439.58
2018,2,16,9,0,829.0,59.0,1.9,9.4,359.0,596.94,494.14
2018,2,16,9,15,854.5,61.5,1.9,10.0,403.0,652.77,537.23
2018,2,16,9,30,880.0,64.0,1.9,10.6,447.0,713.0,579.93
2018,2,16,9,45,898.0,66.0,1.95,11.2,486.0,766.48,616.66
2018,2,16,10,0,916.0,68.0,2.0,11.8,525.0,818.48,651.61
2018,2,16,10,15,928.0,69.5,2.0,12.25,557.5,863.08,680.52
2018,2,16,10,30,940.0,71.0,2.0,12.7,590.0,905.16,707.25
2018,2,16,10,45,949.0,71.5,2.05,13.15,615.5,940.52,729.57
2018,2,16,11,0,958.0,72.0,2.1,13.6,641.0,972.7,749.63
2018,2,16,11,15,963.5,73.5,2.1,13.95,659.5,999.46,765.62
2018,2,16,11,30,969.0,75.0,2.1,14.3,678.0,1022.52,779.16
2018,2,16,11,45,972.0,75.0,2.1,14.6,688.0,1037.46,787.48
2018,2,16,12,0,975.0,75.0,2.1,14.9,698.0,1048.4,793.35
2018,2,16,12,15,975.5,75.5,2.15,15.15,700.0,1053.45,796.33
2018,2,16,12,30,976.0,76.0,2.2,15.4,702.0,1054.37,796.8
2018,2,16,12,45,974.5,75.5,2.3,15.6,696.0,1047.97,793.39
2018,2,16,13,0,973.0,75.0,2.4,15.8,690.0,1037.49,787.43
2018,2,16,13,15,968.5,74.0,2.45,15.9,675.0,1019.5,776.28
2018,2,16,13,30,964.0,73.0,2.5,16.0,660.0,997.66,762.65
2018,2,16,13,45,956.5,72.5,2.55,16.1,638.0,969.97,745.08
2018,2,16,14,0,949.0,72.0,2.6,16.2,616.0,938.83,725.14
2018,2,16,14,15,938.0,70.5,2.55,16.1,586.0,900.19,699.52
2018,2,16,14,30,927.0,69.0,2.5,16.0,556.0,858.72,671.8
2018,2,16,14,45,911.0,67.5,2.45,15.95,519.5,810.74,639.03
2018,2,16,15,0,895.0,66.0,2.4,15.9,483.0,760.83,604.49
2018,2,16,15,15,873.5,63.5,2.4,15.9,441.5,704.18,564.62
2018,2,16,15,30,852.0,61.0,2.4,15.9,400.0,646.75,522.96
2018,2,16,15,45,822.0,58.0,1.75,14.85,354.0,587.5,475.2
2018,2,16,16,0,792.0,55.0,1.1,13.8,308.0,523.97,422.34
2018,2,16,16,15,725.0,53.5,1.1,13.1,257.0,444.49,358.72
2018,2,16,16,30,658.0,52.0,1.1,12.4,206.0,370.33,296.77
2018,2,16,16,45,524.5,46.0,1.15,11.7,151.0,273.77,215.56
2018,2,16,17,0,391.0,40.0,1.2,11.0,96.0,189.69,143.48
2018,2,16,17,15,340.5,30.5,1.15,10.9,65.5,140.28,94.06
2018,2,16,17,30,290.0,21.0,1.1,10.8,35.0,89.54,0.0
2018,2,16,17,45,145.0,10.5,1.1,10.65,17.5,31.7,0.0
2018,2,16,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,17,6,45,52.0,5.0,0.7,7.05,5.5,0.0,0.0
2018,2,17,7,0,104.0,10.0,0.7,7.2,11.0,25.6,0.0
2018,2,17,7,15,270.0,21.0,0.7,7.85,44.0,88.58,3.86
2018,2,17,7,30,436.0,32.0,0.7,8.5,77.0,170.93,119.15
2018,2,17,7,45,530.5,38.5,0.75,9.1,122.5,238.3,182.16
2018,2,17,8,0,625.0,45.0,0.8,9.7,168.0,314.1,249.36
2018,2,17,8,15,681.5,50.0,0.75,10.3,216.5,383.32,309.65
2018,2,17,8,30,738.0,55.0,0.7,10.9,265.0,457.47,371.2
2018,2,17,8,45,774.5,59.0,0.6,11.55,312.5,523.58,423.2
2018,2,17,9,0,811.0,63.0,0.5,12.2,360.0,591.53,473.77
2018,2,17,9,15,838.5,64.5,0.5,12.75,403.5,651.87,517.69
2018,2,17,9,30,866.0,66.0,0.5,13.3,447.0,706.58,554.26
2018,2,17,9,45,886.0,67.5,0.45,13.85,486.0,760.42,587.99
2018,2,17,10,0,906.0,69.0,0.4,14.4,525.0,812.99,619.77
2018,2,17,10,15,918.0,70.0,0.35,14.9,557.0,856.67,644.84
2018,2,17,10,30,930.0,71.0,0.3,15.4,589.0,897.84,667.81
2018,2,17,10,45,938.5,72.0,0.3,15.95,614.5,933.13,687.48
2018,2,17,11,0,947.0,73.0,0.3,16.5,640.0,965.25,704.98
2018,2,17,11,15,952.5,74.0,0.4,17.1,658.0,991.17,720.65
2018,2,17,11,30,958.0,75.0,0.5,17.7,676.0,1013.44,734.26
2018,2,17,11,45,961.0,75.0,0.6,18.3,685.5,1028.24,743.38
2018,2,17,12,0,964.0,75.0,0.7,18.9,695.0,1039.09,750.27
2018,2,17,12,15,964.5,74.5,0.75,19.05,696.5,1042.83,753.02
2018,2,17,12,30,965.0,74.0,0.8,19.2,698.0,1042.49,753.5
2018,2,17,12,45,963.5,74.0,0.9,19.4,692.0,1036.74,751.77
2018,2,17,13,0,962.0,74.0,1.0,19.6,686.0,1026.94,747.61
2018,2,17,13,15,958.0,73.0,1.05,19.6,671.5,1009.53,738.24
2018,2,17,13,30,954.0,72.0,1.1,19.6,657.0,988.28,726.55
2018,2,17,13,45,946.5,71.0,1.2,19.6,634.5,960.12,711.27
2018,2,17,14,0,939.0,70.0,1.3,19.6,612.0,928.55,693.55
2018,2,17,14,15,928.0,68.5,1.35,19.45,582.5,890.13,670.63
2018,2,17,14,30,917.0,67.0,1.4,19.3,553.0,848.92,645.52
2018,2,17,14,45,902.0,65.5,1.45,19.15,517.5,802.01,616.02
2018,2,17,15,0,887.0,64.0,1.5,19.0,482.0,753.13,584.55
2018,2,17,15,15,866.5,62.0,1.5,19.0,441.0,698.06,547.13
2018,2,17,15,30,846.0,60.0,1.5,19.0,400.0,642.15,507.97
2018,2,17,15,45,815.5,57.5,1.3,17.85,354.5,583.43,464.01
2018,2,17,16,0,785.0,55.0,1.1,16.7,309.0,520.48,415.26
2018,2,17,16,15,739.5,51.0,1.2,15.6,260.5,449.33,359.8
2018,2,17,16,30,694.0,47.0,1.3,14.5,212.0,381.49,303.9
2018,2,17,16,45,622.5,41.5,1.35,13.35,164.5,305.44,238.92
2018,2,17,17,0,551.0,36.0,1.4,12.2,117.0,236.57,177.7
2018,2,17,17,15,415.5,28.5,1.55,11.75,76.5,158.75,107.25
2018,2,17,17,30,280.0,21.0,1.7,11.3,36.0,88.07,0.0
2018,2,17,17,45,140.0,10.5,1.9,10.8,18.0,30.9,0.0
2018,2,17,18,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,7.15,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,7.05,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,6.95,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,7.15,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,2,18,6,45,6.5,3.5,3.75,7.65,3.5,0.0,0.0
2018,2,18,7,0,13.0,7.0,3.9,7.9,7.0,8.44,0.0
2018,2,18,7,15,128.0,23.5,4.2,8.25,36.5,60.27,11.17
2018,2,18,7,30,243.0,40.0,4.5,8.6,66.0,124.61,89.28
2018,2,18,7,45,434.5,44.5,4.85,8.9,120.5,212.19,165.43
2018,2,18,8,0,626.0,49.0,5.2,9.2,175.0,321.75,261.37
2018,2,18,8,15,580.5,63.0,5.3,9.5,203.5,354.24,294.97
2018,2,18,8,30,535.0,77.0,5.4,9.8,232.0,380.44,320.94
2018,2,18,8,45,401.0,108.0,5.5,10.15,235.0,364.44,308.93
2018,2,18,9,0,267.0,139.0,5.6,10.5,238.0,326.5,276.53
2018,2,18,9,15,295.0,156.5,5.6,10.75,278.0,378.39,320.14
2018,2,18,9,30,323.0,174.0,5.6,11.0,318.0,432.23,364.34
2018,2,18,9,45,466.5,159.5,5.6,11.3,386.5,552.84,463.97
2018,2,18,10,0,610.0,145.0,5.6,11.6,455.0,676.82,563.56
2018,2,18,10,15,776.0,109.5,5.6,11.85,529.0,798.42,656.55
2018,2,18,10,30,942.0,74.0,5.6,12.1,603.0,913.24,741.01
2018,2,18,10,45,949.0,75.5,5.65,12.3,628.5,948.18,764.9
2018,2,18,11,0,956.0,77.0,5.7,12.5,654.0,979.82,786.73
2018,2,18,11,15,960.5,78.5,5.8,12.6,672.0,1005.62,804.93
2018,2,18,11,30,965.0,80.0,5.9,12.7,690.0,1027.68,820.53
2018,2,18,11,45,966.5,81.0,6.0,12.8,700.0,1042.36,830.92
2018,2,18,12,0,968.0,82.0,6.1,12.9,710.0,1053.01,838.58
2018,2,18,12,15,968.0,83.0,6.25,12.85,712.0,1058.12,843.25
2018,2,18,12,30,968.0,84.0,6.4,12.8,714.0,1059.11,845.13
2018,2,18,12,45,965.0,84.0,6.55,12.75,707.5,1051.85,841.15
2018,2,18,13,0,962.0,84.0,6.7,12.7,701.0,1040.54,834.37
2018,2,18,13,15,957.5,84.0,6.85,12.45,687.0,1023.84,824.35
2018,2,18,13,30,953.0,84.0,7.0,12.2,673.0,1003.31,811.52
2018,2,18,13,45,945.0,83.5,7.1,11.95,650.5,975.26,792.8
2018,2,18,14,0,937.0,83.0,7.2,11.7,628.0,943.82,771.46
2018,2,18,14,15,924.0,81.5,7.2,11.35,597.5,903.66,743.17
2018,2,18,14,30,911.0,80.0,7.2,11.0,567.0,860.84,712.62
2018,2,18,14,45,864.5,85.0,7.2,10.65,523.0,803.73,670.53
2018,2,18,15,0,818.0,90.0,7.2,10.3,479.0,739.25,621.97
2018,2,18,15,15,821.0,82.0,7.2,10.3,443.5,696.0,588.92
2018,2,18,15,30,824.0,74.0,7.2,10.3,408.0,649.9,551.92
2018,2,18,15,45,768.5,73.5,6.9,9.55,357.5,573.62,488.68
2018,2,18,16,0,713.0,73.0,6.6,8.8,307.0,503.39,428.79
2018,2,18,16,15,610.5,70.5,6.3,8.3,249.0,408.23,346.2
2018,2,18,16,30,508.0,68.0,6.0,7.8,191.0,322.58,270.24
2018,2,18,16,45,512.5,56.5,5.75,7.35,157.0,280.4,229.04
2018,2,18,17,0,517.0,45.0,5.5,6.9,123.0,236.99,184.8
2018,2,18,17,15,377.5,35.5,5.4,6.6,81.0,154.92,109.29
2018,2,18,17,30,238.0,26.0,5.3,6.3,39.0,83.44,3.67
2018,2,18,17,45,119.0,13.0,5.2,6.0,19.5,29.95,0.0
2018,2,18,18,0,0.0,0.0,5.1,5.7,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.0,5.5,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,5.3,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,5.15,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,4.85,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,4.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,4.6,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,4.4,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,4.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,4.2,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,4.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,3.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,3.85,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,3.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.8,3.7,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,3.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,3.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,3.25,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,3.1,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,2.9,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,2.85,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,2.8,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,2.7,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,2.55,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,2.45,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,2.4,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,2.35,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,2.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,2.25,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,2.2,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.85,2.25,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.9,2.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.9,2.3,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,2.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,2.2,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.35,1.7,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.15,1.45,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,2,19,6,45,44.5,6.0,2.5,2.1,7.0,0.0,0.0
2018,2,19,7,0,89.0,12.0,2.7,2.4,14.0,25.13,0.0
2018,2,19,7,15,251.0,25.0,2.9,2.95,49.0,89.65,30.0
2018,2,19,7,30,413.0,38.0,3.1,3.5,84.0,170.65,124.79
2018,2,19,7,45,518.0,44.5,3.3,4.0,131.5,241.21,191.02
2018,2,19,8,0,623.0,51.0,3.5,4.5,179.0,323.31,266.09
2018,2,19,8,15,684.0,55.5,3.45,4.95,229.0,391.82,329.07
2018,2,19,8,30,745.0,60.0,3.4,5.4,279.0,468.29,396.58
2018,2,19,8,45,786.0,62.5,3.35,5.9,327.5,535.94,454.47
2018,2,19,9,0,827.0,65.0,3.3,6.4,376.0,605.77,511.89
2018,2,19,9,15,855.0,67.0,3.15,6.7,421.0,668.02,561.19
2018,2,19,9,30,883.0,69.0,3.0,7.0,466.0,724.64,602.46
2018,2,19,9,45,903.0,69.5,2.9,7.3,505.0,778.12,640.14
2018,2,19,10,0,923.0,70.0,2.8,7.6,544.0,830.26,675.91
2018,2,19,10,15,935.0,71.5,2.7,7.75,576.5,875.25,706.02
2018,2,19,10,30,947.0,73.0,2.6,7.9,609.0,917.67,733.77
2018,2,19,10,45,955.0,74.0,2.5,8.1,634.5,953.05,755.93
2018,2,19,11,0,963.0,75.0,2.4,8.3,660.0,985.16,775.53
2018,2,19,11,15,967.5,76.0,2.35,8.4,678.0,1010.5,791.09
2018,2,19,11,30,972.0,77.0,2.3,8.5,696.0,1032.06,804.08
2018,2,19,11,45,974.5,77.5,2.3,8.6,706.0,1047.17,813.36
2018,2,19,12,0,977.0,78.0,2.3,8.7,716.0,1058.24,820.08
2018,2,19,12,15,977.0,78.5,2.35,8.85,718.0,1062.75,823.04
2018,2,19,12,30,977.0,79.0,2.4,9.0,720.0,1063.1,823.43
2018,2,19,12,45,974.0,79.5,2.4,9.1,713.5,1056.38,818.73
2018,2,19,13,0,971.0,80.0,2.4,9.2,707.0,1045.57,811.5
2018,2,19,13,15,929.5,90.0,2.45,9.2,680.0,1005.52,785.16
2018,2,19,13,30,888.0,100.0,2.5,9.2,653.0,972.17,763.61
2018,2,19,13,45,887.5,97.0,2.55,9.2,633.5,948.88,748.95
2018,2,19,14,0,887.0,94.0,2.6,9.2,614.0,922.02,731.62
2018,2,19,14,15,806.5,109.0,2.55,9.15,564.5,843.6,676.2
2018,2,19,14,30,726.0,124.0,2.5,9.1,515.0,771.46,624.82
2018,2,19,14,45,718.5,116.0,2.5,9.05,482.0,728.53,594.73
2018,2,19,15,0,711.0,108.0,2.5,9.0,449.0,683.65,562.47
2018,2,19,15,15,787.5,86.0,2.5,9.0,433.5,677.29,559.31
2018,2,19,15,30,864.0,64.0,2.5,9.0,418.0,660.17,547.11
2018,2,19,15,45,827.0,61.5,2.1,8.65,369.5,596.26,494.45
2018,2,19,16,0,790.0,59.0,1.7,8.3,321.0,528.77,438.01
2018,2,19,16,15,733.5,56.0,1.55,7.55,270.0,452.6,374.68
2018,2,19,16,30,677.0,53.0,1.4,6.8,219.0,380.8,312.64
2018,2,19,16,45,537.0,49.5,1.25,6.1,163.0,282.71,227.99
2018,2,19,17,0,397.0,46.0,1.1,5.4,107.0,197.74,153.77
2018,2,19,17,15,318.5,34.5,1.15,5.0,72.0,137.87,98.12
2018,2,19,17,30,240.0,23.0,1.2,4.6,37.0,82.46,15.36
2018,2,19,17,45,120.0,11.5,1.25,4.25,18.5,28.71,0.0
2018,2,19,18,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,-0.65,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-1.75,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-2.45,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-3.1,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-3.35,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-3.55,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-3.6,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-3.7,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-3.8,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-3.15,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,2,20,6,45,86.0,7.0,1.6,-1.85,9.0,0.0,0.0
2018,2,20,7,0,172.0,14.0,1.7,-1.2,18.0,40.31,0.0
2018,2,20,7,15,341.0,23.5,1.75,-0.55,55.0,109.39,47.39
2018,2,20,7,30,510.0,33.0,1.8,0.1,92.0,190.96,141.04
2018,2,20,7,45,474.5,44.0,1.9,0.8,119.5,226.15,181.0
2018,2,20,8,0,439.0,55.0,2.0,1.5,147.0,253.85,211.34
2018,2,20,8,15,260.5,84.5,1.85,2.5,142.5,218.37,185.32
2018,2,20,8,30,82.0,114.0,1.7,3.5,138.0,165.58,140.32
2018,2,20,8,45,66.0,131.5,1.55,4.45,153.0,170.57,144.4
2018,2,20,9,0,50.0,149.0,1.4,5.4,168.0,181.95,153.22
2018,2,20,9,15,86.0,173.5,1.3,6.05,210.5,234.91,197.86
2018,2,20,9,30,122.0,198.0,1.2,6.7,253.0,303.31,253.79
2018,2,20,9,45,212.0,207.0,1.1,7.35,312.5,386.54,321.33
2018,2,20,10,0,302.0,216.0,1.0,8.0,372.0,491.05,402.53
2018,2,20,10,15,377.0,213.0,1.05,8.3,420.0,561.43,456.34
2018,2,20,10,30,452.0,210.0,1.1,8.6,468.0,652.02,523.83
2018,2,20,10,45,589.0,177.0,1.15,8.95,528.5,751.8,598.04
2018,2,20,11,0,726.0,144.0,1.2,9.3,589.0,864.28,675.56
2018,2,20,11,15,803.0,125.5,1.25,9.45,630.5,925.03,715.56
2018,2,20,11,30,880.0,107.0,1.3,9.6,672.0,991.31,759.4
2018,2,20,11,45,920.0,96.5,1.3,9.8,694.5,1018.62,775.61
2018,2,20,12,0,960.0,86.0,1.3,10.0,717.0,1052.72,796.84
2018,2,20,12,15,961.0,85.5,1.35,10.1,719.0,1056.9,799.59
2018,2,20,12,30,962.0,85.0,1.4,10.2,721.0,1056.99,800.26
2018,2,20,12,45,961.0,84.5,1.45,10.3,714.5,1051.02,797.15
2018,2,20,13,0,960.0,84.0,1.5,10.4,708.0,1041.0,791.57
2018,2,20,13,15,955.0,83.0,1.55,10.4,693.0,1022.52,780.8
2018,2,20,13,30,950.0,82.0,1.6,10.4,678.0,1000.24,767.61
2018,2,20,13,45,941.5,81.5,1.65,10.35,655.0,971.68,750.3
2018,2,20,14,0,933.0,81.0,1.7,10.3,632.0,939.75,730.63
2018,2,20,14,15,921.5,79.5,1.7,10.25,602.0,900.86,705.31
2018,2,20,14,30,910.0,78.0,1.7,10.2,572.0,859.22,677.87
2018,2,20,14,45,894.0,76.5,1.75,10.1,535.5,811.51,646.41
2018,2,20,15,0,878.0,75.0,1.8,10.0,499.0,768.14,617.56
2018,2,20,15,15,708.5,98.5,1.8,10.0,422.0,639.2,522.51
2018,2,20,15,30,539.0,122.0,1.8,10.0,345.0,512.18,423.28
2018,2,20,15,45,371.5,126.5,1.65,9.4,272.0,386.19,321.95
2018,2,20,16,0,204.0,131.0,1.5,8.8,199.0,266.06,222.42
2018,2,20,16,15,221.5,110.0,1.35,8.1,174.0,240.09,200.84
2018,2,20,16,30,239.0,89.0,1.2,7.4,149.0,211.83,175.72
2018,2,20,16,45,201.5,73.0,1.1,6.75,116.0,165.38,134.49
2018,2,20,17,0,164.0,57.0,1.0,6.1,83.0,123.28,96.55
2018,2,20,17,15,104.0,39.5,1.0,5.75,54.0,77.69,55.81
2018,2,20,17,30,44.0,22.0,1.0,5.4,25.0,33.19,7.42
2018,2,20,17,45,22.0,11.0,1.0,5.1,12.5,13.34,0.0
2018,2,20,18,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,3.3,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,4.05,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,4.2,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,4.15,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,4.05,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,21,6,45,36.0,6.0,0.85,2.95,7.0,0.0,0.0
2018,2,21,7,0,72.0,12.0,0.9,3.0,14.0,22.5,0.0
2018,2,21,7,15,236.0,25.0,1.05,3.3,50.0,88.41,43.59
2018,2,21,7,30,400.0,38.0,1.2,3.6,86.0,167.82,124.02
2018,2,21,7,45,495.5,44.5,1.35,3.9,132.0,234.32,185.48
2018,2,21,8,0,591.0,51.0,1.5,4.2,178.0,311.46,255.4
2018,2,21,8,15,670.5,54.5,1.55,4.9,231.5,386.07,321.68
2018,2,21,8,30,750.0,58.0,1.6,5.6,285.0,470.4,393.66
2018,2,21,8,45,787.5,60.5,1.6,6.3,333.0,536.37,448.17
2018,2,21,9,0,825.0,63.0,1.6,7.0,381.0,604.17,501.93
2018,2,21,9,15,851.0,66.0,1.6,7.55,426.0,666.27,549.36
2018,2,21,9,30,877.0,69.0,1.6,8.1,471.0,722.61,588.86
2018,2,21,9,45,896.5,70.5,1.6,8.65,511.0,776.81,625.6
2018,2,21,10,0,916.0,72.0,1.6,9.2,551.0,829.63,660.5
2018,2,21,10,15,927.5,73.5,1.55,9.55,583.5,874.02,688.58
2018,2,21,10,30,939.0,75.0,1.5,9.9,616.0,915.82,714.39
2018,2,21,10,45,947.5,77.0,1.5,10.25,642.5,952.7,737.14
2018,2,21,11,0,956.0,79.0,1.5,10.6,669.0,986.33,757.54
2018,2,21,11,15,961.0,80.0,1.55,10.8,687.0,1012.0,773.74
2018,2,21,11,30,966.0,81.0,1.6,11.0,705.0,1033.93,787.59
2018,2,21,11,45,968.0,81.5,1.6,11.2,715.0,1048.45,795.84
2018,2,21,12,0,970.0,82.0,1.6,11.4,725.0,1058.94,801.64
2018,2,21,12,15,970.0,82.5,1.75,11.5,726.5,1063.36,806.45
2018,2,21,12,30,970.0,83.0,1.9,11.6,728.0,1063.65,808.64
2018,2,21,12,45,967.5,83.0,2.0,11.7,721.5,1056.75,805.41
2018,2,21,13,0,965.0,83.0,2.1,11.8,715.0,1045.78,799.61
2018,2,21,13,15,959.5,83.0,2.15,11.8,700.0,1027.93,788.92
2018,2,21,13,30,954.0,83.0,2.2,11.8,685.0,1006.26,775.75
2018,2,21,13,45,945.0,82.5,2.2,11.8,662.0,977.08,756.89
2018,2,21,14,0,936.0,82.0,2.2,11.8,639.0,944.55,735.75
2018,2,21,14,15,923.5,81.0,2.15,11.65,608.5,905.24,709.66
2018,2,21,14,30,911.0,80.0,2.1,11.5,578.0,863.22,681.53
2018,2,21,14,45,893.5,78.5,2.0,11.4,541.0,814.19,647.5
2018,2,21,15,0,876.0,77.0,1.9,11.3,504.0,769.62,616.42
2018,2,21,15,15,854.5,74.5,1.9,11.3,462.0,712.69,576.34
2018,2,21,15,30,833.0,72.0,1.9,11.3,420.0,654.97,534.04
2018,2,21,15,45,757.0,74.5,1.45,10.65,364.0,568.77,465.27
2018,2,21,16,0,681.0,77.0,1.0,10.0,308.0,490.49,401.08
2018,2,21,16,15,672.0,68.0,1.0,9.4,267.5,437.17,357.68
2018,2,21,16,30,663.0,59.0,1.0,8.8,227.0,383.43,311.4
2018,2,21,16,45,555.0,54.0,0.95,8.2,174.0,294.67,235.42
2018,2,21,17,0,447.0,49.0,0.9,7.6,121.0,217.4,167.85
2018,2,21,17,15,298.5,37.0,0.95,7.15,78.0,134.54,96.39
2018,2,21,17,30,150.0,25.0,1.0,6.7,35.0,65.83,24.38
2018,2,21,17,45,86.0,14.0,1.1,6.3,18.5,25.75,0.0
2018,2,21,18,0,22.0,3.0,1.2,5.9,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,1.25,5.45,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,2.05,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,1.6,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,1.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,1.55,0.0,0.0,0.0
