Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,9,15,880.0,71.0,0.55,5.2,490.5,699.65,564.94
2018,3,4,9,30,899.0,74.0,0.6,5.5,535.0,757.79,604.93
2018,3,4,9,45,912.5,76.5,0.65,5.75,574.0,809.83,639.86
2018,3,4,10,0,926.0,79.0,0.7,6.0,613.0,859.89,672.95
2018,3,4,10,15,939.5,79.5,0.8,6.85,646.5,905.31,701.91
2018,3,4,10,30,953.0,80.0,0.9,7.7,680.0,948.16,728.83
2018,3,4,10,45,963.5,79.0,0.95,8.5,706.0,983.62,749.68
2018,3,4,11,0,974.0,78.0,1.0,9.3,732.0,1015.8,768.29
2018,3,4,11,15,979.5,78.5,1.05,9.75,750.0,1041.49,783.59
2018,3,4,11,30,985.0,79.0,1.1,10.2,768.0,1063.32,796.51
2018,3,4,11,45,988.0,79.0,1.15,10.6,778.0,1078.08,805.14
2018,3,4,12,0,991.0,79.0,1.2,11.0,788.0,1088.69,811.32
2018,3,4,12,15,989.5,81.0,1.25,11.15,789.5,1092.98,814.39
2018,3,4,12,30,988.0,83.0,1.3,11.3,791.0,1092.99,814.95
2018,3,4,12,45,983.0,84.0,1.3,11.45,783.0,1084.08,808.97
2018,3,4,13,0,978.0,85.0,1.3,11.6,775.0,1071.02,800.6
2018,3,4,13,15,974.0,84.5,1.35,11.65,760.0,1053.11,790.53
2018,3,4,13,30,970.0,84.0,1.4,11.7,745.0,1031.24,777.95
2018,3,4,13,45,964.0,82.5,1.45,11.75,721.5,1002.49,760.84
2018,3,4,14,0,958.0,81.0,1.5,11.8,698.0,970.15,741.28
2018,3,4,14,15,948.5,80.0,1.55,11.7,667.5,931.93,717.96
2018,3,4,14,30,939.0,79.0,1.6,11.6,637.0,890.72,692.29
2018,3,4,14,45,925.5,77.0,1.6,11.55,599.5,842.35,660.49
2018,3,4,15,0,912.0,75.0,1.6,11.5,562.0,791.81,626.72
2018,3,4,15,15,893.5,72.5,1.6,11.5,518.5,735.2,587.83
2018,3,4,15,30,875.0,70.0,1.6,11.5,475.0,677.48,547.08
2018,3,4,15,45,849.0,67.0,1.6,11.05,427.0,617.87,502.24
2018,3,4,16,0,823.0,64.0,1.6,10.6,379.0,553.84,452.32
2018,3,4,16,15,785.0,61.0,1.45,9.8,328.5,484.34,395.82
2018,3,4,16,30,747.0,58.0,1.3,9.0,278.0,417.23,339.02
2018,3,4,16,45,688.0,52.5,1.15,8.2,226.0,341.91,273.64
2018,3,4,17,0,629.0,47.0,1.0,7.4,174.0,272.38,211.17
2018,3,4,17,15,529.5,40.0,1.05,6.9,126.0,198.04,145.05
2018,3,4,17,30,430.0,33.0,1.1,6.4,78.0,134.26,87.07
2018,3,4,17,45,263.0,21.5,1.15,5.85,44.5,64.52,0.1
2018,3,4,18,0,96.0,10.0,1.2,5.3,11.0,17.26,0.0
2018,3,4,18,15,48.0,5.0,1.2,5.15,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-0.55,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-1.1,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,-1.3,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-1.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,3,5,6,15,13.5,2.0,1.85,-0.55,1.5,0.0,0.0
2018,3,5,6,30,27.0,4.0,2.1,0.2,3.0,0.0,0.0
2018,3,5,6,45,191.5,16.5,2.4,1.0,30.0,36.29,0.0
2018,3,5,7,0,356.0,29.0,2.7,1.8,57.0,99.01,52.21
2018,3,5,7,15,474.0,36.5,2.75,2.4,103.0,161.14,114.72
2018,3,5,7,30,592.0,44.0,2.8,3.0,149.0,234.88,181.7
2018,3,5,7,45,659.5,49.5,2.9,3.6,201.0,303.87,246.38
2018,3,5,8,0,727.0,55.0,3.0,4.2,253.0,379.89,315.83
2018,3,5,8,15,770.0,59.0,3.0,4.9,305.0,449.06,377.51
2018,3,5,8,30,813.0,63.0,3.0,5.6,357.0,521.47,439.44
2018,3,5,8,45,841.5,66.5,3.05,6.3,406.5,587.52,494.0
2018,3,5,9,0,870.0,70.0,3.1,7.0,456.0,654.38,547.13
2018,3,5,9,15,892.0,71.5,3.05,7.55,501.0,709.75,588.77
2018,3,5,9,30,914.0,73.0,3.0,8.1,546.0,768.9,630.38
2018,3,5,9,45,930.5,74.0,3.0,8.7,586.0,822.16,666.75
2018,3,5,10,0,947.0,75.0,3.0,9.3,626.0,873.61,701.09
2018,3,5,10,15,957.5,76.0,3.0,9.8,659.0,917.78,729.84
2018,3,5,10,30,968.0,77.0,3.0,10.3,692.0,959.11,756.23
2018,3,5,10,45,975.5,78.0,2.95,10.85,717.5,994.6,777.65
2018,3,5,11,0,983.0,79.0,2.9,11.4,743.0,1026.62,796.46
2018,3,5,11,15,987.0,79.5,2.85,11.75,760.5,1051.01,810.49
2018,3,5,11,30,991.0,80.0,2.8,12.1,778.0,1071.45,821.89
2018,3,5,11,45,994.0,79.5,2.75,12.45,787.5,1085.63,829.13
2018,3,5,12,0,997.0,79.0,2.7,12.8,797.0,1095.64,833.72
2018,3,5,12,15,998.0,79.0,2.7,13.0,798.5,1099.98,835.75
2018,3,5,12,30,999.0,79.0,2.7,13.2,800.0,1100.02,835.15
2018,3,5,12,45,997.5,78.5,2.65,13.4,792.5,1092.67,829.26
2018,3,5,13,0,996.0,78.0,2.6,13.6,785.0,1081.06,820.78
2018,3,5,13,15,992.5,77.5,2.6,13.65,770.0,1063.32,809.44
2018,3,5,13,30,989.0,77.0,2.6,13.7,755.0,1041.52,795.54
2018,3,5,13,45,983.0,76.0,2.6,13.75,731.5,1012.87,777.09
2018,3,5,14,0,977.0,75.0,2.6,13.8,708.0,980.56,756.18
2018,3,5,14,15,968.0,73.5,2.55,13.7,677.0,941.53,730.52
2018,3,5,14,30,959.0,72.0,2.5,13.6,646.0,899.42,702.59
2018,3,5,14,45,947.0,70.5,2.5,13.55,609.0,852.03,670.98
2018,3,5,15,0,935.0,69.0,2.5,13.5,572.0,802.29,637.26
2018,3,5,15,15,917.5,67.0,2.5,13.5,528.5,745.91,598.03
2018,3,5,15,30,900.0,65.0,2.5,13.5,485.0,688.26,557.14
2018,3,5,15,45,875.5,62.5,2.15,12.95,437.0,624.74,507.4
2018,3,5,16,0,851.0,60.0,1.8,12.4,389.0,561.36,456.26
2018,3,5,16,15,815.0,56.5,1.6,11.45,337.5,494.31,401.83
2018,3,5,16,30,779.0,53.0,1.4,10.5,286.0,425.95,344.25
2018,3,5,16,45,697.5,49.5,1.25,9.55,229.0,342.1,272.66
2018,3,5,17,0,616.0,46.0,1.1,8.6,172.0,266.64,206.18
2018,3,5,17,15,521.5,39.5,1.15,8.05,125.5,194.85,142.37
2018,3,5,17,30,427.0,33.0,1.2,7.5,79.0,133.21,86.68
2018,3,5,17,45,238.0,19.5,1.25,7.0,43.0,59.1,6.97
2018,3,5,18,0,49.0,6.0,1.3,6.5,7.0,9.58,0.0
2018,3,5,18,15,24.5,3.0,1.3,6.4,3.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,6,6,15,10.0,1.5,1.15,4.3,1.5,0.0,0.0
2018,3,6,6,30,20.0,3.0,1.1,4.9,3.0,0.0,0.0
2018,3,6,6,45,48.0,13.0,1.05,5.45,16.0,17.21,0.0
2018,3,6,7,0,76.0,23.0,1.0,6.0,29.0,39.62,21.1
2018,3,6,7,15,258.0,36.5,1.2,6.65,79.5,107.54,76.38
2018,3,6,7,30,440.0,50.0,1.4,7.3,130.0,197.24,151.37
2018,3,6,7,45,299.5,70.0,1.6,7.95,132.0,193.19,155.6
2018,3,6,8,0,159.0,90.0,1.8,8.6,134.0,166.57,137.15
2018,3,6,8,15,184.5,118.5,1.9,9.15,179.0,219.67,182.99
2018,3,6,8,30,210.0,147.0,2.0,9.7,224.0,275.51,229.86
2018,3,6,8,45,252.5,163.0,2.05,10.3,268.0,330.16,274.86
2018,3,6,9,0,295.0,179.0,2.1,10.9,312.0,388.83,322.12
2018,3,6,9,15,417.5,172.0,2.1,11.4,379.5,493.66,405.87
2018,3,6,9,30,540.0,165.0,2.1,11.9,447.0,597.92,486.45
2018,3,6,9,45,736.5,120.0,2.1,12.45,535.0,733.9,588.34
2018,3,6,10,0,933.0,75.0,2.1,13.0,623.0,863.31,677.7
2018,3,6,10,15,943.0,76.5,2.05,13.45,655.5,907.14,704.01
2018,3,6,10,30,953.0,78.0,2.0,13.9,688.0,948.13,728.78
2018,3,6,10,45,960.0,79.0,1.95,14.35,713.0,982.71,748.83
2018,3,6,11,0,967.0,80.0,1.9,14.8,738.0,1013.84,766.38
2018,3,6,11,15,971.5,81.0,1.8,15.2,756.0,1038.94,779.22
2018,3,6,11,30,976.0,82.0,1.7,15.6,774.0,1060.17,789.42
2018,3,6,11,45,978.0,82.0,1.6,16.0,783.0,1073.73,794.6
2018,3,6,12,0,980.0,82.0,1.5,16.4,792.0,1083.16,797.21
2018,3,6,12,15,980.0,82.0,1.4,16.7,793.0,1086.38,796.25
2018,3,6,12,30,980.0,82.0,1.3,17.0,794.0,1085.37,792.77
2018,3,6,12,45,978.0,82.0,1.15,17.3,787.0,1078.15,784.51
2018,3,6,13,0,976.0,82.0,1.0,17.6,780.0,1066.76,773.75
2018,3,6,13,15,971.0,82.0,0.9,17.75,764.0,1048.35,760.27
2018,3,6,13,30,966.0,82.0,0.8,17.9,748.0,1026.02,744.57
2018,3,6,13,45,936.5,86.5,0.7,18.0,715.5,982.39,715.72
2018,3,6,14,0,907.0,91.0,0.6,18.1,683.0,936.33,685.57
2018,3,6,14,15,838.0,105.5,0.6,18.1,633.0,873.38,646.6
2018,3,6,14,30,769.0,120.0,0.6,18.1,583.0,802.13,601.51
2018,3,6,14,45,793.5,103.0,0.6,18.1,556.0,773.13,584.23
2018,3,6,15,0,818.0,86.0,0.6,18.1,529.0,738.95,562.64
2018,3,6,15,15,825.0,77.0,0.6,18.1,494.0,696.42,535.05
2018,3,6,15,30,832.0,68.0,0.6,18.1,459.0,645.95,501.14
2018,3,6,15,45,770.5,71.5,0.65,17.75,405.5,573.8,449.38
2018,3,6,16,0,709.0,75.0,0.7,17.4,352.0,500.71,395.16
2018,3,6,16,15,651.5,72.0,0.75,16.5,300.5,428.66,340.27
2018,3,6,16,30,594.0,69.0,0.8,15.6,249.0,360.02,285.55
2018,3,6,16,45,512.0,64.0,0.9,14.7,199.0,284.88,223.83
2018,3,6,17,0,430.0,59.0,1.0,13.8,149.0,218.53,167.49
2018,3,6,17,15,354.5,48.0,1.05,13.0,108.5,157.39,114.57
2018,3,6,17,30,279.0,37.0,1.1,12.2,68.0,104.44,68.34
2018,3,6,17,45,172.5,23.0,1.2,11.4,39.0,52.18,10.96
2018,3,6,18,0,66.0,9.0,1.3,10.6,10.0,13.66,0.0
2018,3,6,18,15,33.0,4.5,1.3,10.25,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,9.7,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,7,6,15,9.0,2.0,0.65,9.1,2.0,0.0,0.0
2018,3,7,6,30,18.0,4.0,0.7,9.0,4.0,0.0,0.0
2018,3,7,6,45,9.0,15.0,0.7,8.9,15.0,14.66,0.0
2018,3,7,7,0,0.0,26.0,0.7,8.8,26.0,23.34,12.3
2018,3,7,7,15,3.0,44.5,0.7,9.25,45.0,41.38,29.38
2018,3,7,7,30,6.0,63.0,0.7,9.7,64.0,59.71,45.67
2018,3,7,7,45,7.0,56.5,0.65,10.1,58.0,52.87,40.18
2018,3,7,8,0,8.0,50.0,0.6,10.5,52.0,47.54,35.74
2018,3,7,8,15,4.0,44.0,0.65,10.95,45.0,40.74,29.86
2018,3,7,8,30,0.0,38.0,0.7,11.4,38.0,33.5,23.46
2018,3,7,8,45,0.0,47.5,0.8,11.9,47.5,41.92,30.59
2018,3,7,9,0,0.0,57.0,0.9,12.4,57.0,50.35,37.62
2018,3,7,9,15,29.0,124.0,1.1,13.3,139.5,138.34,111.88
2018,3,7,9,30,58.0,191.0,1.3,14.2,222.0,231.17,187.26
2018,3,7,9,45,164.0,224.5,1.5,15.05,320.0,365.59,294.96
2018,3,7,10,0,270.0,258.0,1.7,15.9,418.0,511.11,406.28
2018,3,7,10,15,242.5,277.0,1.85,16.6,426.5,504.16,398.37
2018,3,7,10,30,215.0,296.0,2.0,17.3,435.0,508.92,400.02
2018,3,7,10,45,423.0,247.5,2.2,17.95,533.5,685.19,533.84
2018,3,7,11,0,631.0,199.0,2.4,18.6,632.0,846.72,650.59
2018,3,7,11,15,773.5,150.0,2.5,18.9,693.5,944.14,715.32
2018,3,7,11,30,916.0,101.0,2.6,19.2,755.0,1024.51,767.79
2018,3,7,11,45,922.0,100.0,2.65,19.5,765.5,1040.15,776.49
2018,3,7,12,0,928.0,99.0,2.7,19.8,776.0,1051.95,783.44
2018,3,7,12,15,950.0,90.5,2.75,19.95,784.0,1067.11,793.23
2018,3,7,12,30,972.0,82.0,2.8,20.1,792.0,1078.08,800.37
2018,3,7,12,45,971.5,81.0,2.85,20.2,785.0,1071.13,796.13
2018,3,7,13,0,971.0,80.0,2.9,20.3,778.0,1060.01,789.47
2018,3,7,13,15,967.5,79.0,2.9,20.3,762.5,1041.87,778.13
2018,3,7,13,30,964.0,78.0,2.9,20.3,747.0,1019.77,764.33
2018,3,7,13,45,958.5,76.5,2.9,20.3,724.0,991.38,746.41
2018,3,7,14,0,953.0,75.0,2.9,20.3,701.0,959.41,726.09
2018,3,7,14,15,944.5,73.5,2.9,20.1,670.5,921.38,702.13
2018,3,7,14,30,936.0,72.0,2.9,19.9,640.0,880.32,675.89
2018,3,7,14,45,924.0,70.0,2.9,19.65,603.0,833.05,645.12
2018,3,7,15,0,912.0,68.0,2.9,19.4,566.0,783.49,612.3
2018,3,7,15,15,894.5,66.5,2.9,19.4,523.5,728.58,574.47
2018,3,7,15,30,877.0,65.0,2.9,19.4,481.0,672.47,535.03
2018,3,7,15,45,852.0,62.5,2.65,18.3,433.5,609.65,488.19
2018,3,7,16,0,827.0,60.0,2.4,17.2,386.0,547.09,439.86
2018,3,7,16,15,792.0,56.5,2.3,16.15,335.5,481.72,387.77
2018,3,7,16,30,757.0,53.0,2.2,15.1,285.0,415.07,332.48
2018,3,7,16,45,548.5,60.0,2.05,14.05,212.0,294.59,233.57
2018,3,7,17,0,340.0,67.0,1.9,13.0,139.0,193.58,150.21
2018,3,7,17,15,255.5,52.5,2.0,12.35,98.5,132.67,97.99
2018,3,7,17,30,171.0,38.0,2.1,11.7,58.0,82.42,55.27
2018,3,7,17,45,123.0,24.0,2.2,11.05,34.5,46.03,13.33
2018,3,7,18,0,75.0,10.0,2.3,10.4,11.0,15.25,0.0
2018,3,7,18,15,37.5,5.0,2.25,10.3,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,8,6,15,0.5,0.5,1.0,9.45,0.5,0.0,0.0
2018,3,8,6,30,1.0,1.0,1.1,9.9,1.0,0.91,0.0
2018,3,8,6,45,0.5,6.0,1.15,10.4,6.0,5.32,0.0
2018,3,8,7,0,0.0,11.0,1.2,10.9,11.0,9.66,1.92
2018,3,8,7,15,0.5,17.5,1.25,11.2,17.5,15.5,7.47
2018,3,8,7,30,1.0,24.0,1.3,11.5,24.0,21.42,12.78
2018,3,8,7,45,11.0,55.0,1.3,11.85,58.0,52.84,39.87
2018,3,8,8,0,21.0,86.0,1.3,12.2,92.0,90.8,72.41
2018,3,8,8,15,16.0,107.5,1.35,12.6,112.5,106.26,85.44
2018,3,8,8,30,11.0,129.0,1.4,13.0,133.0,124.91,100.84
2018,3,8,8,45,21.5,150.5,1.45,13.4,160.0,152.39,123.48
2018,3,8,9,0,32.0,172.0,1.5,13.8,187.0,189.73,153.88
2018,3,8,9,15,35.5,163.0,1.55,14.1,181.0,183.27,148.18
2018,3,8,9,30,39.0,154.0,1.6,14.4,175.0,177.59,143.32
2018,3,8,9,45,38.5,181.5,1.65,14.65,203.5,207.35,166.96
2018,3,8,10,0,38.0,209.0,1.7,14.9,232.0,237.37,190.37
2018,3,8,10,15,91.5,245.0,1.75,15.2,303.5,323.47,259.37
2018,3,8,10,30,145.0,281.0,1.8,15.5,375.0,429.12,341.04
2018,3,8,10,45,209.5,299.0,1.8,15.8,440.5,513.07,404.47
2018,3,8,11,0,274.0,317.0,1.8,16.1,506.0,616.78,480.38
2018,3,8,11,15,312.5,313.0,1.8,16.45,533.5,655.7,507.65
2018,3,8,11,30,351.0,309.0,1.8,16.8,561.0,694.57,535.09
2018,3,8,11,45,355.0,308.0,1.85,17.15,565.5,701.96,539.53
2018,3,8,12,0,359.0,307.0,1.9,17.5,570.0,707.76,543.19
2018,3,8,12,15,399.5,294.0,1.95,17.7,587.5,752.37,575.24
2018,3,8,12,30,440.0,281.0,2.0,17.9,605.0,778.5,594.22
2018,3,8,12,45,615.0,215.0,2.1,18.1,663.0,884.37,672.32
2018,3,8,13,0,790.0,149.0,2.2,18.3,721.0,971.01,730.66
2018,3,8,13,15,829.0,131.5,2.2,18.3,720.5,978.24,735.05
2018,3,8,13,30,868.0,114.0,2.2,18.3,720.0,979.99,736.82
2018,3,8,13,45,893.5,101.5,2.25,18.3,708.0,960.16,724.9
2018,3,8,14,0,919.0,89.0,2.3,18.3,696.0,945.26,716.57
2018,3,8,14,15,837.0,109.0,2.25,18.1,643.0,876.58,670.94
2018,3,8,14,30,755.0,129.0,2.2,17.9,590.0,804.68,622.75
2018,3,8,14,45,730.5,127.5,2.15,17.7,552.0,753.41,588.37
2018,3,8,15,0,706.0,126.0,2.1,17.5,514.0,701.38,552.71
2018,3,8,15,15,708.5,114.5,2.1,17.5,478.5,657.32,521.36
2018,3,8,15,30,711.0,103.0,2.1,17.5,443.0,610.83,487.19
2018,3,8,15,45,713.0,92.5,1.9,16.9,404.5,562.84,450.88
2018,3,8,16,0,715.0,82.0,1.7,16.3,366.0,512.77,411.66
2018,3,8,16,15,721.0,71.5,1.6,15.55,326.0,461.47,370.52
2018,3,8,16,30,727.0,61.0,1.5,14.8,286.0,409.73,326.89
2018,3,8,16,45,617.5,60.0,1.35,14.0,227.5,321.4,253.1
2018,3,8,17,0,508.0,59.0,1.2,13.2,169.0,243.77,186.96
2018,3,8,17,15,389.0,49.0,1.25,12.65,120.0,166.96,121.8
2018,3,8,17,30,270.0,39.0,1.3,12.1,71.0,103.64,68.76
2018,3,8,17,45,167.5,25.0,1.35,11.5,41.5,53.5,18.98
2018,3,8,18,0,65.0,11.0,1.4,10.9,12.0,15.27,0.0
2018,3,8,18,15,32.5,5.5,1.4,10.6,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,9,6,15,18.0,3.5,1.25,7.25,3.5,0.0,0.0
2018,3,9,6,30,36.0,7.0,1.4,7.7,7.0,8.35,0.0
2018,3,9,6,45,133.0,21.5,1.55,8.15,33.0,38.86,0.0
2018,3,9,7,0,230.0,36.0,1.7,8.6,59.0,85.24,53.32
2018,3,9,7,15,302.0,47.5,1.95,9.1,96.0,130.54,94.21
2018,3,9,7,30,374.0,59.0,2.2,9.6,133.0,185.06,142.74
2018,3,9,7,45,352.0,78.5,2.4,10.1,163.5,222.16,178.66
2018,3,9,8,0,330.0,98.0,2.6,10.6,194.0,256.16,210.37
2018,3,9,8,15,310.0,121.5,2.65,11.15,225.0,283.87,235.19
2018,3,9,8,30,290.0,145.0,2.7,11.7,256.0,316.49,262.66
2018,3,9,8,45,281.0,168.0,2.75,12.25,286.5,352.47,291.76
2018,3,9,9,0,272.0,191.0,2.8,12.8,317.0,386.98,318.72
2018,3,9,9,15,278.5,210.5,2.7,13.35,350.0,427.0,349.33
2018,3,9,9,30,285.0,230.0,2.6,13.9,383.0,466.96,379.06
2018,3,9,9,45,226.5,245.5,2.5,14.5,372.5,437.62,353.46
2018,3,9,10,0,168.0,261.0,2.4,15.1,362.0,415.38,333.34
2018,3,9,10,15,170.5,276.5,2.3,15.45,383.5,440.93,351.92
2018,3,9,10,30,173.0,292.0,2.2,15.8,405.0,466.13,369.71
2018,3,9,10,45,334.5,273.5,2.1,16.15,502.5,616.06,484.4
2018,3,9,11,0,496.0,255.0,2.0,16.5,600.0,774.45,598.62
2018,3,9,11,15,500.5,260.5,2.05,16.65,615.5,796.02,611.8
2018,3,9,11,30,505.0,266.0,2.1,16.8,631.0,815.43,624.77
2018,3,9,11,45,446.5,291.5,2.2,17.0,617.5,791.36,606.06
2018,3,9,12,0,388.0,317.0,2.3,17.2,604.0,747.9,574.34
2018,3,9,12,15,372.5,321.5,2.3,17.2,597.0,738.72,567.69
2018,3,9,12,30,357.0,326.0,2.3,17.2,590.0,727.72,559.53
2018,3,9,12,45,361.5,323.0,2.25,17.25,588.0,726.61,558.7
2018,3,9,13,0,366.0,320.0,2.2,17.3,586.0,723.71,556.6
2018,3,9,13,15,444.5,284.0,2.2,17.25,601.0,770.76,592.48
2018,3,9,13,30,523.0,248.0,2.2,17.2,616.0,797.71,613.92
2018,3,9,13,45,630.0,200.5,2.2,17.15,629.5,838.95,646.02
2018,3,9,14,0,737.0,153.0,2.2,17.1,643.0,866.67,665.94
2018,3,9,14,15,763.5,136.5,2.15,16.95,624.5,847.57,653.38
2018,3,9,14,30,790.0,120.0,2.1,16.8,606.0,819.63,635.13
2018,3,9,14,45,600.0,165.0,2.05,16.7,521.5,688.63,541.51
2018,3,9,15,0,410.0,210.0,2.0,16.6,437.0,558.9,443.54
2018,3,9,15,15,384.0,197.5,2.0,16.6,397.5,494.32,396.06
2018,3,9,15,30,358.0,185.0,2.0,16.6,358.0,444.08,357.76
2018,3,9,15,45,352.0,166.0,1.8,16.05,322.0,400.78,324.48
2018,3,9,16,0,346.0,147.0,1.6,15.5,286.0,357.33,290.15
2018,3,9,16,15,369.0,124.0,1.5,14.85,255.0,333.39,270.67
2018,3,9,16,30,392.0,101.0,1.4,14.2,224.0,296.46,239.48
2018,3,9,16,45,355.5,86.5,1.35,13.5,183.0,241.65,192.8
2018,3,9,17,0,319.0,72.0,1.3,12.8,142.0,190.83,148.37
2018,3,9,17,15,264.5,57.0,1.3,12.4,104.5,138.9,102.87
2018,3,9,17,30,210.0,42.0,1.3,12.0,67.0,93.84,63.43
2018,3,9,17,45,135.5,27.0,1.35,11.6,40.0,50.96,20.99
2018,3,9,18,0,61.0,12.0,1.4,11.2,13.0,15.8,0.0
2018,3,9,18,15,30.5,6.0,1.4,11.0,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,6,15,2.5,0.5,1.05,8.05,0.5,0.0,0.0
2018,3,10,6,30,5.0,1.0,1.0,8.3,1.0,1.19,0.0
2018,3,10,6,45,2.5,3.0,0.95,8.6,3.0,2.97,0.0
2018,3,10,7,0,0.0,5.0,0.9,8.9,5.0,4.38,0.0
2018,3,10,7,15,0.0,6.5,0.85,9.2,6.5,5.7,0.0
2018,3,10,7,30,0.0,8.0,0.8,9.5,8.0,7.02,0.47
2018,3,10,7,45,0.0,10.0,0.8,9.75,10.0,8.78,2.05
2018,3,10,8,0,0.0,12.0,0.8,10.0,12.0,10.54,3.61
2018,3,10,8,15,0.0,17.0,0.7,10.25,17.0,14.95,7.46
2018,3,10,8,30,0.0,22.0,0.6,10.5,22.0,19.37,11.28
2018,3,10,8,45,0.0,36.0,0.5,10.7,36.0,31.74,21.96
2018,3,10,9,0,0.0,50.0,0.4,10.9,50.0,44.15,32.54
2018,3,10,9,15,0.0,79.5,0.45,11.25,79.5,70.36,54.66
2018,3,10,9,30,0.0,109.0,0.5,11.6,109.0,97.45,77.07
2018,3,10,9,45,1.5,139.0,0.55,11.95,140.0,126.91,101.12
2018,3,10,10,0,3.0,169.0,0.6,12.3,171.0,156.95,125.24
2018,3,10,10,15,3.0,170.5,0.65,12.45,172.5,158.28,125.9
2018,3,10,10,30,3.0,172.0,0.7,12.6,174.0,159.65,126.75
2018,3,10,10,45,2.5,153.5,0.75,12.8,155.0,141.38,111.7
2018,3,10,11,0,2.0,135.0,0.8,13.0,136.0,123.39,96.93
2018,3,10,11,15,4.0,155.5,0.85,13.1,158.0,144.76,114.31
2018,3,10,11,30,6.0,176.0,0.9,13.2,180.0,166.39,131.65
2018,3,10,11,45,5.0,169.5,0.9,13.3,173.0,159.2,125.61
2018,3,10,12,0,4.0,163.0,0.9,13.4,166.0,152.0,119.71
2018,3,10,12,15,5.5,183.0,0.9,13.45,187.0,172.72,136.39
2018,3,10,12,30,7.0,203.0,0.9,13.5,208.0,193.65,153.03
2018,3,10,12,45,6.0,193.0,0.85,13.55,197.5,182.88,144.3
2018,3,10,13,0,5.0,183.0,0.8,13.6,187.0,172.17,135.75
2018,3,10,13,15,3.5,173.0,0.75,13.6,175.5,161.03,126.86
2018,3,10,13,30,2.0,163.0,0.7,13.6,164.0,149.98,118.03
2018,3,10,13,45,3.0,170.0,0.65,13.55,172.0,157.65,124.43
2018,3,10,14,0,4.0,177.0,0.6,13.5,180.0,165.36,130.79
2018,3,10,14,15,4.0,173.5,0.55,13.45,176.0,162.01,128.25
2018,3,10,14,30,4.0,170.0,0.5,13.4,172.0,158.69,125.8
2018,3,10,14,45,7.0,168.5,0.45,13.35,172.5,159.78,127.05
2018,3,10,15,0,10.0,167.0,0.4,13.3,173.0,160.69,128.15
2018,3,10,15,15,14.5,167.5,0.4,13.3,175.0,164.49,131.67
2018,3,10,15,30,19.0,168.0,0.4,13.3,177.0,168.02,134.95
2018,3,10,15,45,28.5,161.5,0.4,13.0,173.5,175.08,141.34
2018,3,10,16,0,38.0,155.0,0.4,12.7,170.0,173.08,140.2
2018,3,10,16,15,33.0,132.5,0.5,12.35,144.5,145.51,117.86
2018,3,10,16,30,28.0,110.0,0.6,12.0,119.0,118.65,95.7
2018,3,10,16,45,25.0,95.5,0.65,11.6,102.5,101.79,81.46
2018,3,10,17,0,22.0,81.0,0.7,11.2,86.0,85.42,67.23
2018,3,10,17,15,13.0,61.0,0.75,11.0,63.5,59.54,44.77
2018,3,10,17,30,4.0,41.0,0.8,10.8,41.0,38.17,26.07
2018,3,10,17,45,8.0,24.5,0.85,10.55,24.5,24.0,9.84
2018,3,10,18,0,12.0,8.0,0.9,10.3,8.0,8.23,0.0
2018,3,10,18,15,6.0,4.0,0.9,10.15,4.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,7.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,6.95,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,11,6,15,45.0,5.0,0.65,6.35,5.5,0.0,0.0
2018,3,11,6,30,90.0,10.0,0.7,6.8,11.0,14.2,0.0
2018,3,11,6,45,247.5,22.0,0.75,7.25,44.5,54.61,6.3
2018,3,11,7,0,405.0,34.0,0.8,7.7,78.0,116.62,73.36
2018,3,11,7,15,502.5,42.0,0.7,8.25,126.0,177.08,126.5
2018,3,11,7,30,600.0,50.0,0.6,8.8,174.0,249.48,189.93
2018,3,11,7,45,658.0,55.0,0.55,9.3,225.5,314.53,247.83
2018,3,11,8,0,716.0,60.0,0.5,9.8,277.0,386.49,309.37
2018,3,11,8,15,755.0,64.0,0.4,10.5,328.5,453.48,363.94
2018,3,11,8,30,794.0,68.0,0.3,11.2,380.0,523.27,417.74
2018,3,11,8,45,820.5,71.5,0.25,11.9,428.5,587.33,465.03
2018,3,11,9,0,847.0,75.0,0.2,12.6,477.0,652.01,510.54
2018,3,11,9,15,868.5,76.5,0.3,13.2,521.5,706.08,548.2
2018,3,11,9,30,890.0,78.0,0.4,13.8,566.0,763.87,586.4
2018,3,11,9,45,906.5,79.0,0.5,14.4,605.5,816.13,620.12
2018,3,11,10,0,923.0,80.0,0.6,15.0,645.0,866.61,652.25
2018,3,11,10,15,927.5,83.5,0.75,15.55,675.5,907.51,678.79
2018,3,11,10,30,932.0,87.0,0.9,16.1,706.0,945.25,703.22
2018,3,11,10,45,892.5,105.5,1.1,16.65,716.0,956.0,710.9
2018,3,11,11,0,853.0,124.0,1.3,17.2,726.0,970.79,721.49
2018,3,11,11,15,865.0,123.0,1.45,17.55,745.5,998.86,740.32
2018,3,11,11,30,877.0,122.0,1.6,17.9,765.0,1023.61,756.8
2018,3,11,11,45,899.5,115.5,1.75,18.25,781.5,1038.11,766.72
2018,3,11,12,0,922.0,109.0,1.9,18.6,798.0,1059.95,781.54
2018,3,11,12,15,914.5,112.5,2.0,18.75,796.5,1059.05,781.55
2018,3,11,12,30,907.0,116.0,2.1,18.9,795.0,1054.15,779.34
2018,3,11,12,45,933.0,103.5,2.15,19.0,796.5,1060.84,784.31
2018,3,11,13,0,959.0,91.0,2.2,19.1,798.0,1062.84,786.26
2018,3,11,13,15,937.0,97.0,2.15,19.15,776.0,1034.59,767.6
2018,3,11,13,30,915.0,103.0,2.1,19.2,754.0,1003.03,747.15
2018,3,11,13,45,926.0,95.5,2.1,19.25,736.5,984.02,735.66
2018,3,11,14,0,937.0,88.0,2.1,19.3,719.0,960.67,721.2
2018,3,11,14,15,926.5,87.0,2.0,19.25,688.0,921.64,695.44
2018,3,11,14,30,916.0,86.0,1.9,19.2,657.0,879.76,667.79
2018,3,11,14,45,902.0,84.5,1.8,19.15,619.0,831.89,635.88
2018,3,11,15,0,888.0,83.0,1.7,19.1,581.0,781.96,602.28
2018,3,11,15,15,861.0,82.0,1.7,19.1,535.0,726.79,565.33
2018,3,11,15,30,834.0,81.0,1.7,19.1,489.0,665.43,522.24
2018,3,11,15,45,779.0,79.5,1.35,18.85,431.5,586.21,461.56
2018,3,11,16,0,724.0,78.0,1.0,18.6,374.0,510.46,402.16
2018,3,11,16,15,718.5,70.0,0.9,18.15,332.0,457.15,360.1
2018,3,11,16,30,713.0,62.0,0.8,17.7,290.0,402.88,315.21
2018,3,11,16,45,653.0,58.0,0.7,17.25,239.0,331.45,255.58
2018,3,11,17,0,593.0,54.0,0.6,16.8,188.0,265.29,198.69
2018,3,11,17,15,515.0,46.0,0.65,16.5,141.0,196.58,139.7
2018,3,11,17,30,437.0,38.0,0.7,16.2,94.0,137.21,88.55
2018,3,11,17,45,284.0,26.5,0.7,15.9,56.5,72.47,33.13
2018,3,11,18,0,131.0,15.0,0.7,15.6,19.0,23.86,0.0
2018,3,11,18,15,65.5,7.5,0.7,15.4,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,12,6,15,31.0,5.0,1.05,9.35,5.5,0.0,0.0
2018,3,12,6,30,62.0,10.0,1.1,9.9,11.0,12.67,0.0
2018,3,12,6,45,144.0,24.5,1.15,10.45,38.0,44.46,10.93
2018,3,12,7,0,226.0,39.0,1.2,11.0,65.0,87.65,57.01
2018,3,12,7,15,361.5,48.5,1.3,11.55,114.5,149.01,107.38
2018,3,12,7,30,497.0,58.0,1.4,12.1,164.0,226.3,172.73
2018,3,12,7,45,584.5,61.5,1.5,12.65,218.0,295.71,233.36
2018,3,12,8,0,672.0,65.0,1.6,13.2,272.0,374.62,300.76
2018,3,12,8,15,713.5,69.0,1.75,14.15,322.5,439.43,355.19
2018,3,12,8,30,755.0,73.0,1.9,15.1,373.0,508.39,410.89
2018,3,12,8,45,785.0,75.5,2.05,16.05,421.0,571.45,460.06
2018,3,12,9,0,815.0,78.0,2.2,17.0,469.0,635.53,508.28
2018,3,12,9,15,834.5,80.0,2.3,17.7,512.0,692.25,549.16
2018,3,12,9,30,854.0,82.0,2.4,18.4,555.0,742.55,582.9
2018,3,12,9,45,868.0,84.0,2.55,19.05,592.5,792.45,616.25
2018,3,12,10,0,882.0,86.0,2.7,19.7,630.0,840.49,647.81
2018,3,12,10,15,847.5,104.0,2.75,20.05,648.0,870.46,666.49
2018,3,12,10,30,813.0,122.0,2.8,20.4,666.0,887.52,676.35
2018,3,12,10,45,765.0,147.5,2.9,20.75,674.0,900.37,683.87
2018,3,12,11,0,717.0,173.0,3.0,21.1,682.0,902.8,684.39
2018,3,12,11,15,785.5,147.5,3.05,21.3,717.0,949.38,715.25
2018,3,12,11,30,854.0,122.0,3.1,21.5,752.0,1001.51,749.16
2018,3,12,11,45,892.0,107.0,3.1,21.7,772.0,1021.63,761.08
2018,3,12,12,0,930.0,92.0,3.1,21.9,792.0,1049.07,778.16
2018,3,12,12,15,744.0,160.0,3.1,22.0,720.0,959.05,717.62
2018,3,12,12,30,558.0,228.0,3.1,22.1,648.0,838.52,634.93
2018,3,12,12,45,309.5,262.0,3.15,22.2,494.5,604.89,465.23
2018,3,12,13,0,61.0,296.0,3.2,22.3,341.0,357.83,275.78
2018,3,12,13,15,34.5,232.0,3.15,22.2,257.5,262.13,203.06
2018,3,12,13,30,8.0,168.0,3.1,22.1,174.0,160.39,123.18
2018,3,12,13,45,41.0,231.0,3.1,22.05,259.0,265.76,207.13
2018,3,12,14,0,74.0,294.0,3.1,22.0,344.0,363.18,282.68
2018,3,12,14,15,49.0,259.0,3.1,21.85,291.5,300.89,234.52
2018,3,12,14,30,24.0,224.0,3.1,21.7,239.0,228.67,178.32
2018,3,12,14,45,14.5,176.5,3.1,21.6,185.5,173.39,135.02
2018,3,12,15,0,5.0,129.0,3.1,21.5,132.0,120.0,92.41
2018,3,12,15,15,25.0,147.5,3.1,21.5,160.0,159.17,124.85
2018,3,12,15,30,45.0,166.0,3.1,21.5,188.0,190.98,150.99
2018,3,12,15,45,83.5,153.0,2.95,20.85,189.0,199.6,159.2
2018,3,12,16,0,122.0,140.0,2.8,20.2,190.0,212.28,170.25
2018,3,12,16,15,88.5,108.0,2.55,19.5,142.0,154.57,123.23
2018,3,12,16,30,55.0,76.0,2.3,18.8,94.0,100.97,79.0
2018,3,12,16,45,41.0,61.5,2.05,18.05,73.5,72.93,55.5
2018,3,12,17,0,27.0,47.0,1.8,17.3,53.0,51.96,37.74
2018,3,12,17,15,15.0,29.5,1.85,16.85,32.5,30.54,19.57
2018,3,12,17,30,3.0,12.0,1.9,16.4,12.0,11.15,3.43
2018,3,12,17,45,1.5,7.0,1.95,15.9,7.0,6.35,0.0
2018,3,12,18,0,0.0,2.0,2.0,15.4,2.0,1.82,0.0
2018,3,12,18,15,0.0,1.0,2.15,15.25,1.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,13,6,15,7.0,1.5,2.6,12.85,1.5,0.0,0.0
2018,3,13,6,30,14.0,3.0,2.6,12.9,3.0,3.55,0.0
2018,3,13,6,45,7.0,4.5,2.55,13.0,4.5,5.1,0.0
2018,3,13,7,0,0.0,6.0,2.5,13.1,6.0,5.26,0.0
2018,3,13,7,15,0.0,7.5,2.6,13.05,7.5,6.58,0.0
2018,3,13,7,30,0.0,9.0,2.7,13.0,9.0,7.9,1.14
2018,3,13,7,45,0.0,12.5,2.8,12.95,12.5,10.98,3.85
2018,3,13,8,0,0.0,16.0,2.9,12.9,16.0,14.07,6.53
2018,3,13,8,15,0.0,17.0,3.0,12.75,17.0,14.95,7.29
2018,3,13,8,30,0.0,18.0,3.1,12.6,18.0,15.84,8.03
2018,3,13,8,45,0.0,21.0,3.25,12.4,21.0,18.5,10.29
2018,3,13,9,0,0.0,24.0,3.4,12.2,24.0,21.16,12.54
2018,3,13,9,15,0.0,32.5,3.5,12.25,32.5,28.68,18.91
2018,3,13,9,30,0.0,41.0,3.6,12.3,41.0,36.22,25.26
2018,3,13,9,45,0.0,55.5,3.75,12.3,55.5,49.09,36.08
2018,3,13,10,0,0.0,70.0,3.9,12.3,70.0,61.99,46.86
2018,3,13,10,15,0.0,91.0,4.0,12.5,91.0,80.7,62.39
2018,3,13,10,30,0.0,112.0,4.1,12.7,112.0,99.98,78.26
2018,3,13,10,45,2.0,138.5,4.25,12.9,140.0,126.57,100.16
2018,3,13,11,0,4.0,165.0,4.4,13.1,168.0,153.62,122.23
2018,3,13,11,15,50.5,241.0,4.45,13.35,278.5,286.8,231.62
2018,3,13,11,30,97.0,317.0,4.5,13.6,389.0,415.9,334.25
2018,3,13,11,45,178.5,315.0,4.6,13.85,449.5,514.08,412.42
2018,3,13,12,0,260.0,313.0,4.7,14.1,510.0,613.6,490.02
2018,3,13,12,15,236.0,315.5,4.7,14.25,494.5,593.02,472.9
2018,3,13,12,30,212.0,318.0,4.7,14.4,479.0,552.8,441.65
2018,3,13,12,45,136.5,313.5,4.75,14.55,416.5,470.81,376.35
2018,3,13,13,0,61.0,309.0,4.8,14.7,354.0,371.68,296.75
2018,3,13,13,15,75.0,308.0,4.75,14.7,362.5,383.46,306.95
2018,3,13,13,30,89.0,307.0,4.7,14.7,371.0,394.52,316.29
2018,3,13,13,45,117.0,309.0,4.7,14.7,390.5,437.52,350.98
2018,3,13,14,0,145.0,311.0,4.7,14.7,410.0,461.75,370.94
2018,3,13,14,15,189.5,292.5,4.6,14.7,416.0,475.51,383.39
2018,3,13,14,30,234.0,274.0,4.5,14.7,422.0,485.79,393.03
2018,3,13,14,45,248.0,253.0,4.45,14.7,401.5,478.42,388.02
2018,3,13,15,0,262.0,232.0,4.4,14.7,381.0,454.76,370.42
2018,3,13,15,15,249.0,219.5,4.4,14.7,352.5,419.03,342.44
2018,3,13,15,30,236.0,207.0,4.4,14.7,324.0,383.82,314.55
2018,3,13,15,45,245.0,187.0,4.1,14.3,298.5,354.86,291.73
2018,3,13,16,0,254.0,167.0,3.8,13.9,273.0,324.5,267.27
2018,3,13,16,15,243.5,145.5,3.35,13.35,236.5,281.14,231.41
2018,3,13,16,30,233.0,124.0,2.9,12.8,200.0,238.66,195.44
2018,3,13,16,45,174.0,106.5,2.5,12.2,158.0,182.38,147.63
2018,3,13,17,0,115.0,89.0,2.1,11.6,116.0,128.32,101.64
2018,3,13,17,15,90.0,68.5,1.9,10.95,86.5,93.41,71.21
2018,3,13,17,30,65.0,48.0,1.7,10.3,57.0,61.73,43.65
2018,3,13,17,45,43.5,30.5,1.5,9.65,35.5,36.87,20.07
2018,3,13,18,0,22.0,13.0,1.3,9.0,14.0,13.5,0.0
2018,3,13,18,15,11.0,6.5,1.2,8.95,7.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.25,6.35,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.4,7.1,2.0,1.82,0.0
2018,3,14,6,45,0.0,4.0,1.6,7.85,4.0,3.5,0.0
2018,3,14,7,0,0.0,6.0,1.8,8.6,6.0,5.26,0.0
2018,3,14,7,15,0.0,7.5,1.95,8.9,7.5,6.58,0.04
2018,3,14,7,30,0.0,9.0,2.1,9.2,9.0,7.9,1.25
2018,3,14,7,45,0.0,12.5,2.2,9.5,12.5,10.98,3.97
2018,3,14,8,0,0.0,16.0,2.3,9.8,16.0,14.07,6.67
2018,3,14,8,15,37.5,70.5,2.4,9.95,86.0,83.62,67.2
2018,3,14,8,30,75.0,125.0,2.5,10.1,156.0,168.12,139.37
2018,3,14,8,45,159.5,157.0,2.65,10.2,232.5,257.33,214.77
2018,3,14,9,0,244.0,189.0,2.8,10.3,309.0,365.96,304.33
2018,3,14,9,15,129.0,186.5,2.9,10.3,250.5,283.38,234.75
2018,3,14,9,30,14.0,184.0,3.0,10.3,192.0,179.87,146.46
2018,3,14,9,45,7.5,125.5,3.1,10.3,130.0,118.65,95.25
2018,3,14,10,0,1.0,67.0,3.2,10.3,68.0,60.16,45.67
2018,3,14,10,15,0.5,58.0,3.3,10.3,58.5,51.78,38.5
2018,3,14,10,30,0.0,49.0,3.4,10.3,49.0,43.38,31.28
2018,3,14,10,45,0.0,56.5,3.45,10.3,56.5,50.05,36.88
2018,3,14,11,0,0.0,64.0,3.5,10.3,64.0,56.73,42.46
2018,3,14,11,15,80.5,184.0,3.5,10.35,244.0,270.11,222.02
2018,3,14,11,30,161.0,304.0,3.5,10.4,424.0,481.95,390.84
2018,3,14,11,45,331.5,288.5,3.5,10.45,539.5,655.18,527.17
2018,3,14,12,0,502.0,273.0,3.5,10.5,655.0,830.78,659.53
2018,3,14,12,15,289.5,249.5,3.45,10.55,470.0,572.68,461.95
2018,3,14,12,30,77.0,226.0,3.4,10.6,285.0,315.21,255.61
2018,3,14,12,45,53.5,218.0,3.35,10.7,258.5,266.91,216.77
2018,3,14,13,0,30.0,210.0,3.3,10.8,232.0,234.69,189.85
2018,3,14,13,15,281.5,217.5,3.25,10.85,421.5,518.66,423.72
2018,3,14,13,30,533.0,225.0,3.2,10.9,611.0,780.71,624.61
2018,3,14,13,45,713.5,162.5,3.2,11.0,662.0,875.21,693.64
2018,3,14,14,0,894.0,100.0,3.2,11.1,713.0,935.07,736.37
2018,3,14,14,15,671.0,165.0,3.15,11.2,613.5,796.67,636.41
2018,3,14,14,30,448.0,230.0,3.1,11.3,514.0,646.66,521.59
2018,3,14,14,45,554.5,183.5,3.05,11.35,515.0,663.57,538.47
2018,3,14,15,0,661.0,137.0,3.0,11.4,516.0,676.6,550.66
