Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,20,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,4,5,45,17.0,6.5,2.25,8.35,7.0,0.0,0.0
2018,4,4,6,0,34.0,13.0,2.4,8.6,14.0,11.82,0.0
2018,4,4,6,15,108.5,29.0,2.6,9.1,41.5,27.76,12.38
2018,4,4,6,30,183.0,45.0,2.8,9.6,69.0,59.23,36.7
2018,4,4,6,45,267.5,59.0,3.0,10.05,111.5,100.12,68.11
2018,4,4,7,0,352.0,73.0,3.2,10.5,154.0,151.91,111.11
2018,4,4,7,15,365.0,90.5,3.15,11.0,193.5,197.25,152.47
2018,4,4,7,30,378.0,108.0,3.1,11.5,233.0,244.01,194.55
2018,4,4,7,45,511.0,107.0,3.1,11.95,306.0,323.05,260.98
2018,4,4,8,0,644.0,106.0,3.1,12.4,379.0,421.33,342.36
2018,4,4,8,15,660.5,115.0,3.1,12.95,424.5,478.56,389.57
2018,4,4,8,30,677.0,124.0,3.1,13.5,470.0,536.2,435.58
2018,4,4,8,45,661.0,142.0,3.05,14.0,506.0,582.44,470.83
2018,4,4,9,0,645.0,160.0,3.0,14.5,542.0,625.22,502.16
2018,4,4,9,15,709.0,150.0,3.0,15.0,597.0,694.78,554.04
2018,4,4,9,30,773.0,140.0,3.0,15.5,652.0,767.14,605.97
2018,4,4,9,45,617.0,208.0,3.0,15.95,631.0,743.05,583.49
2018,4,4,10,0,461.0,276.0,3.0,16.4,610.0,699.74,546.89
2018,4,4,10,15,599.0,232.5,3.05,16.7,684.5,799.96,621.74
2018,4,4,10,30,737.0,189.0,3.1,17.0,759.0,902.57,693.8
2018,4,4,10,45,777.0,178.0,3.15,17.3,794.0,949.21,723.84
2018,4,4,11,0,817.0,167.0,3.2,17.6,829.0,987.77,748.56
2018,4,4,11,15,702.0,226.0,3.2,17.8,802.5,959.36,727.73
2018,4,4,11,30,587.0,285.0,3.2,18.0,776.0,911.5,691.79
2018,4,4,11,45,699.5,232.0,3.15,18.2,821.5,980.97,740.86
2018,4,4,12,0,812.0,179.0,3.1,18.4,867.0,1034.7,775.15
2018,4,4,12,15,874.5,147.0,3.15,18.35,887.0,1065.24,795.49
2018,4,4,12,30,937.0,115.0,3.2,18.3,907.0,1079.53,805.38
2018,4,4,12,45,936.0,114.0,3.2,18.3,898.0,1070.21,799.34
2018,4,4,13,0,935.0,113.0,3.2,18.3,889.0,1056.91,791.02
2018,4,4,13,15,805.0,170.0,3.25,18.1,828.5,985.91,745.04
2018,4,4,13,30,675.0,227.0,3.3,17.9,768.0,911.13,696.0
2018,4,4,13,45,568.5,261.5,3.35,17.7,707.5,824.57,634.99
2018,4,4,14,0,462.0,296.0,3.4,17.5,647.0,745.76,577.91
2018,4,4,14,15,424.5,294.0,3.45,17.35,606.5,693.73,541.13
2018,4,4,14,30,387.0,292.0,3.5,17.2,566.0,630.81,495.75
2018,4,4,14,45,374.5,279.0,3.55,17.0,532.5,590.42,466.95
2018,4,4,15,0,362.0,266.0,3.6,16.8,499.0,549.83,437.36
2018,4,4,15,15,288.5,259.0,3.6,16.8,437.0,472.37,377.47
2018,4,4,15,30,215.0,252.0,3.6,16.8,375.0,391.69,314.3
2018,4,4,15,45,209.5,230.5,3.5,16.2,341.5,354.45,285.98
2018,4,4,16,0,204.0,209.0,3.4,15.6,308.0,317.45,257.05
2018,4,4,16,15,177.0,186.5,3.25,15.15,266.0,269.18,218.12
2018,4,4,16,30,150.0,164.0,3.1,14.7,224.0,223.89,181.03
2018,4,4,16,45,147.0,141.5,3.0,14.2,193.5,190.77,153.23
2018,4,4,17,0,144.0,119.0,2.9,13.7,163.0,158.04,125.05
2018,4,4,17,15,114.0,97.5,2.7,13.05,128.0,119.99,92.79
2018,4,4,17,30,84.0,76.0,2.5,12.4,93.0,85.93,64.07
2018,4,4,17,45,60.0,56.0,2.3,11.75,66.5,58.08,40.78
2018,4,4,18,0,36.0,36.0,2.1,11.1,40.0,33.71,20.44
2018,4,4,18,15,24.5,21.0,2.2,10.85,23.0,17.48,0.0
2018,4,4,18,30,13.0,6.0,2.3,10.6,6.0,5.46,0.0
2018,4,4,18,45,6.5,3.0,2.35,10.4,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,5,5,45,4.5,3.0,2.0,8.75,3.0,0.0,0.0
2018,4,5,6,0,9.0,6.0,2.1,9.2,6.0,5.46,0.0
2018,4,5,6,15,4.5,10.0,2.25,9.6,10.0,9.08,1.05
2018,4,5,6,30,0.0,14.0,2.4,10.0,14.0,12.3,4.75
2018,4,5,6,45,0.0,18.5,2.55,10.4,18.5,16.26,8.38
2018,4,5,7,0,0.0,23.0,2.7,10.8,23.0,20.23,11.93
2018,4,5,7,15,1.0,38.0,2.7,11.0,38.5,33.78,23.72
2018,4,5,7,30,2.0,53.0,2.7,11.2,54.0,47.48,35.54
2018,4,5,7,45,10.5,95.0,2.7,11.4,99.5,88.85,70.84
2018,4,5,8,0,19.0,137.0,2.7,11.6,145.0,132.1,107.19
2018,4,5,8,15,61.5,175.5,2.75,12.2,206.5,197.06,161.06
2018,4,5,8,30,104.0,214.0,2.8,12.8,268.0,263.52,215.15
2018,4,5,8,45,122.0,231.0,2.85,13.45,299.5,306.17,248.81
2018,4,5,9,0,140.0,248.0,2.9,14.1,331.0,342.83,277.26
2018,4,5,9,15,208.0,246.0,2.85,14.6,379.5,398.2,321.3
2018,4,5,9,30,276.0,244.0,2.8,15.1,428.0,470.26,377.2
2018,4,5,9,45,148.5,236.5,2.75,15.6,336.0,359.16,287.28
2018,4,5,10,0,21.0,229.0,2.7,16.1,244.0,227.09,179.21
2018,4,5,10,15,24.0,249.0,2.65,16.3,267.0,260.58,205.59
2018,4,5,10,30,27.0,269.0,2.6,16.5,290.0,284.63,223.86
2018,4,5,10,45,19.0,251.0,2.55,16.7,266.0,248.14,194.61
2018,4,5,11,0,11.0,233.0,2.5,16.9,242.0,223.6,174.83
2018,4,5,11,15,33.0,295.0,2.6,16.95,322.5,319.67,250.25
2018,4,5,11,30,55.0,357.0,2.7,17.0,403.0,406.84,316.8
2018,4,5,11,45,49.5,357.0,2.8,17.05,398.5,401.95,312.48
2018,4,5,12,0,44.0,357.0,2.9,17.1,394.0,396.71,308.34
2018,4,5,12,15,30.0,314.0,3.05,16.9,339.5,337.63,263.39
2018,4,5,12,30,16.0,271.0,3.2,16.7,285.0,265.71,207.85
2018,4,5,12,45,12.5,241.0,3.35,16.5,251.5,233.21,182.77
2018,4,5,13,0,9.0,211.0,3.5,16.3,218.0,201.01,157.55
2018,4,5,13,15,12.5,238.0,3.5,16.0,248.0,229.92,180.94
2018,4,5,13,30,16.0,265.0,3.5,15.7,278.0,258.92,204.24
2018,4,5,13,45,14.0,250.5,3.5,15.45,261.5,242.69,191.69
2018,4,5,14,0,12.0,236.0,3.5,15.2,245.0,226.58,179.3
2018,4,5,14,15,9.5,216.5,3.4,14.85,223.5,205.43,162.82
2018,4,5,14,30,7.0,197.0,3.3,14.5,202.0,184.54,146.43
2018,4,5,14,45,4.5,176.5,3.2,14.15,179.5,163.01,129.39
2018,4,5,15,0,2.0,156.0,3.1,13.8,157.0,141.81,112.46
2018,4,5,15,15,1.0,143.0,3.1,13.8,143.5,128.97,102.19
2018,4,5,15,30,0.0,130.0,3.1,13.8,130.0,116.29,91.99
2018,4,5,15,45,2.5,137.0,2.8,13.15,138.0,124.34,99.25
2018,4,5,16,0,5.0,144.0,2.5,12.5,146.0,132.19,106.35
2018,4,5,16,15,14.5,143.0,2.3,12.25,149.0,135.8,109.79
2018,4,5,16,30,24.0,142.0,2.1,12.0,152.0,138.29,112.13
2018,4,5,16,45,21.5,125.5,1.95,11.75,133.5,120.67,97.44
2018,4,5,17,0,19.0,109.0,1.8,11.5,115.0,103.39,82.84
2018,4,5,17,15,9.5,87.5,1.7,11.3,90.5,80.17,63.16
2018,4,5,17,30,0.0,66.0,1.6,11.1,66.0,58.36,44.55
2018,4,5,17,45,0.0,47.5,1.5,10.95,47.5,41.78,29.87
2018,4,5,18,0,0.0,29.0,1.4,10.8,29.0,25.48,15.08
2018,4,5,18,15,6.5,17.5,1.3,10.7,17.5,15.3,0.0
2018,4,5,18,30,13.0,6.0,1.2,10.6,6.0,5.46,0.0
2018,4,5,18,45,6.5,3.0,1.1,10.5,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.75,10.8,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,1.9,10.9,3.0,2.73,0.0
2018,4,6,6,15,0.0,4.5,2.1,11.05,4.5,3.94,0.0
2018,4,6,6,30,0.0,6.0,2.3,11.2,6.0,5.26,0.0
2018,4,6,6,45,0.0,7.5,2.5,11.3,7.5,6.58,0.01
2018,4,6,7,0,0.0,9.0,2.7,11.4,9.0,7.9,1.21
2018,4,6,7,15,0.0,11.5,2.85,11.65,11.5,10.1,3.14
2018,4,6,7,30,0.0,14.0,3.0,11.9,14.0,12.31,5.04
2018,4,6,7,45,0.0,28.0,3.2,12.15,28.0,24.66,15.69
2018,4,6,8,0,0.0,42.0,3.4,12.4,42.0,37.05,26.25
2018,4,6,8,15,0.0,39.0,3.4,12.75,39.0,34.41,23.85
2018,4,6,8,30,0.0,36.0,3.4,13.1,36.0,31.77,21.48
2018,4,6,8,45,0.0,52.5,3.45,13.4,52.5,46.41,33.75
2018,4,6,9,0,0.0,69.0,3.5,13.7,69.0,61.08,45.92
2018,4,6,9,15,0.0,61.0,3.5,14.1,61.0,54.0,39.78
2018,4,6,9,30,0.0,53.0,3.5,14.5,53.0,46.92,33.71
2018,4,6,9,45,0.0,53.5,3.55,14.85,53.5,47.39,33.97
2018,4,6,10,0,0.0,54.0,3.6,15.2,54.0,47.86,34.23
2018,4,6,10,15,0.0,76.5,3.6,15.35,76.5,67.9,50.69
2018,4,6,10,30,0.0,99.0,3.6,15.5,99.0,88.09,67.14
2018,4,6,10,45,2.0,124.5,3.55,15.7,126.0,113.29,87.59
2018,4,6,11,0,4.0,150.0,3.5,15.9,153.0,138.79,108.11
2018,4,6,11,15,6.5,181.5,3.55,16.0,187.0,170.68,133.65
2018,4,6,11,30,9.0,213.0,3.6,16.1,221.0,202.94,159.26
2018,4,6,11,45,10.5,224.5,3.6,16.15,233.5,215.47,169.09
2018,4,6,12,0,12.0,236.0,3.6,16.2,246.0,228.0,178.95
2018,4,6,12,15,13.5,249.0,3.6,16.25,260.5,241.95,189.92
2018,4,6,12,30,15.0,262.0,3.6,16.3,275.0,255.89,200.86
2018,4,6,12,45,11.0,224.5,3.6,16.35,234.0,215.89,169.24
2018,4,6,13,0,7.0,187.0,3.6,16.4,193.0,176.37,137.86
2018,4,6,13,15,4.0,149.0,3.6,16.4,152.5,137.91,107.08
2018,4,6,13,30,1.0,111.0,3.6,16.4,112.0,100.03,76.47
2018,4,6,13,45,2.5,133.0,3.6,16.4,135.0,121.48,94.07
2018,4,6,14,0,4.0,155.0,3.6,16.4,158.0,143.01,111.64
2018,4,6,14,15,4.0,151.5,3.5,16.35,154.5,139.6,109.03
2018,4,6,14,30,4.0,148.0,3.4,16.3,151.0,136.18,106.48
2018,4,6,14,45,10.0,156.0,3.25,16.25,162.5,148.17,116.65
2018,4,6,15,0,16.0,164.0,3.1,16.2,174.0,159.7,126.41
2018,4,6,15,15,19.0,180.5,3.1,16.2,192.0,176.57,140.4
2018,4,6,15,30,22.0,197.0,3.1,16.2,210.0,193.31,154.27
2018,4,6,15,45,82.0,202.0,2.8,16.0,243.5,239.93,193.28
2018,4,6,16,0,142.0,207.0,2.5,15.8,277.0,280.18,226.08
2018,4,6,16,15,109.5,181.5,2.45,15.7,232.0,229.92,185.27
2018,4,6,16,30,77.0,156.0,2.4,15.6,187.0,178.35,143.23
2018,4,6,16,45,39.5,105.0,2.35,15.45,121.0,110.87,87.64
2018,4,6,17,0,2.0,54.0,2.3,15.3,55.0,48.29,35.58
2018,4,6,17,15,27.0,53.5,2.1,15.15,59.5,54.91,40.33
2018,4,6,17,30,52.0,53.0,1.9,15.0,64.0,58.6,41.92
2018,4,6,17,45,35.0,39.0,1.75,14.8,45.5,38.99,25.57
2018,4,6,18,0,18.0,25.0,1.6,14.6,27.0,23.25,12.6
2018,4,6,18,15,9.0,13.5,1.65,14.6,14.5,12.12,0.0
2018,4,6,18,30,0.0,2.0,1.7,14.6,2.0,1.82,0.0
2018,4,6,18,45,0.0,1.0,1.75,14.55,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,7,5,45,1.5,6.5,3.4,12.65,6.5,5.91,0.0
2018,4,7,6,0,3.0,13.0,3.3,12.6,13.0,11.45,0.0
2018,4,7,6,15,6.5,30.0,3.4,12.7,30.5,26.29,14.74
2018,4,7,6,30,10.0,47.0,3.5,12.8,48.0,42.12,29.31
2018,4,7,6,45,26.5,66.0,3.6,12.9,72.0,63.36,47.21
2018,4,7,7,0,43.0,85.0,3.7,13.0,96.0,86.58,66.92
2018,4,7,7,15,94.5,110.0,3.85,13.2,140.5,130.92,103.59
2018,4,7,7,30,146.0,135.0,4.0,13.4,185.0,179.81,144.49
2018,4,7,7,45,167.0,158.5,4.1,13.55,224.5,221.11,179.52
2018,4,7,8,0,188.0,182.0,4.2,13.7,264.0,264.92,216.18
2018,4,7,8,15,201.5,204.0,4.2,13.95,301.5,305.59,249.56
2018,4,7,8,30,215.0,226.0,4.2,14.2,339.0,347.54,283.34
2018,4,7,8,45,243.5,243.0,4.2,14.45,381.5,403.93,328.11
2018,4,7,9,0,272.0,260.0,4.2,14.7,424.0,454.82,367.81
2018,4,7,9,15,299.0,271.5,4.2,15.0,463.5,501.05,403.27
2018,4,7,9,30,326.0,283.0,4.2,15.3,503.0,548.82,439.35
2018,4,7,9,45,314.5,297.5,4.2,15.6,519.0,569.37,453.43
2018,4,7,10,0,303.0,312.0,4.2,15.9,535.0,587.96,465.94
2018,4,7,10,15,324.0,318.5,4.25,16.15,565.5,625.2,493.42
2018,4,7,10,30,345.0,325.0,4.3,16.4,596.0,662.44,520.55
2018,4,7,10,45,354.5,331.0,4.35,16.6,616.0,687.99,538.71
2018,4,7,11,0,364.0,337.0,4.4,16.8,636.0,712.42,556.03
2018,4,7,11,15,379.0,322.5,4.5,16.85,639.0,734.57,572.51
2018,4,7,11,30,394.0,308.0,4.6,16.9,642.0,740.94,577.88
2018,4,7,11,45,326.5,303.5,4.7,16.95,581.5,655.95,514.56
2018,4,7,12,0,259.0,299.0,4.8,17.0,521.0,584.7,460.41
2018,4,7,12,15,255.0,312.5,4.85,17.0,531.0,595.27,468.36
2018,4,7,12,30,251.0,326.0,4.9,17.0,541.0,604.5,475.01
2018,4,7,12,45,455.0,281.5,5.0,17.0,665.5,775.91,607.68
2018,4,7,13,0,659.0,237.0,5.1,17.0,790.0,929.94,723.17
2018,4,7,13,15,641.0,245.5,5.15,16.9,774.5,908.9,707.63
2018,4,7,13,30,623.0,254.0,5.2,16.8,759.0,885.31,691.3
2018,4,7,13,45,692.0,219.5,5.2,16.75,765.0,897.93,702.91
2018,4,7,14,0,761.0,185.0,5.2,16.7,771.0,902.98,707.55
2018,4,7,14,15,730.0,187.5,5.25,16.45,731.0,852.34,672.8
2018,4,7,14,30,699.0,190.0,5.3,16.2,691.0,800.8,636.73
2018,4,7,14,45,644.5,193.0,5.3,15.95,636.0,730.69,584.88
2018,4,7,15,0,590.0,196.0,5.3,15.7,581.0,662.48,533.53
2018,4,7,15,15,657.5,168.5,5.3,15.7,570.5,653.03,527.83
2018,4,7,15,30,725.0,141.0,5.3,15.7,560.0,634.82,514.45
2018,4,7,15,45,707.0,133.0,5.15,15.1,513.5,575.99,468.43
2018,4,7,16,0,689.0,125.0,5.0,14.5,467.0,517.24,421.32
2018,4,7,16,15,664.0,117.0,4.85,14.15,418.0,455.46,369.99
2018,4,7,16,30,639.0,109.0,4.7,13.8,369.0,395.16,318.42
2018,4,7,16,45,584.5,99.5,4.5,13.4,312.0,324.28,257.28
2018,4,7,17,0,530.0,90.0,4.3,13.0,255.0,259.19,200.06
2018,4,7,17,15,461.5,79.5,3.9,12.45,203.5,193.41,142.62
2018,4,7,17,30,393.0,69.0,3.5,11.9,152.0,138.87,95.81
2018,4,7,17,45,304.5,56.5,3.1,11.35,110.0,88.71,56.12
2018,4,7,18,0,216.0,44.0,2.7,10.8,68.0,49.84,28.87
2018,4,7,18,15,121.0,27.0,2.55,10.45,39.0,21.32,3.02
2018,4,7,18,30,26.0,10.0,2.4,10.1,10.0,9.1,0.0
2018,4,7,18,45,13.0,5.0,2.25,9.75,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,8,5,45,56.0,11.0,1.55,7.5,14.0,10.01,0.0
2018,4,8,6,0,112.0,22.0,1.6,8.0,28.0,17.42,0.0
2018,4,8,6,15,235.5,36.5,1.95,8.55,66.5,39.0,20.84
2018,4,8,6,30,359.0,51.0,2.3,9.1,105.0,82.62,49.5
2018,4,8,6,45,448.5,60.0,2.6,9.65,154.5,133.61,89.04
2018,4,8,7,0,538.0,69.0,2.9,10.2,204.0,194.23,140.33
2018,4,8,7,15,596.0,76.0,3.0,10.55,257.5,254.72,194.49
2018,4,8,7,30,654.0,83.0,3.1,10.9,311.0,321.76,254.16
2018,4,8,7,45,695.0,88.0,3.2,11.25,364.5,385.89,310.81
2018,4,8,8,0,736.0,93.0,3.3,11.6,418.0,453.66,368.89
2018,4,8,8,15,763.5,97.0,3.25,12.0,469.0,516.45,420.99
2018,4,8,8,30,791.0,101.0,3.2,12.4,520.0,579.87,471.78
2018,4,8,8,45,811.0,105.0,3.2,12.85,567.5,639.82,518.23
2018,4,8,9,0,831.0,109.0,3.2,13.3,615.0,699.55,563.03
2018,4,8,9,15,849.5,110.0,3.15,13.7,658.0,754.44,602.17
2018,4,8,9,30,868.0,111.0,3.1,14.1,701.0,808.23,638.42
2018,4,8,9,45,883.0,111.5,3.05,14.45,738.5,850.59,665.92
2018,4,8,10,0,898.0,112.0,3.0,14.8,776.0,896.9,695.86
2018,4,8,10,15,905.0,114.0,3.0,15.1,805.5,935.38,720.38
2018,4,8,10,30,912.0,116.0,3.0,15.4,835.0,970.83,742.65
2018,4,8,10,45,916.5,117.5,3.0,15.75,857.5,1000.18,760.48
2018,4,8,11,0,921.0,119.0,3.0,16.1,880.0,1026.02,775.92
2018,4,8,11,15,924.5,120.0,3.0,16.3,895.0,1046.73,788.38
2018,4,8,11,30,928.0,121.0,3.0,16.5,910.0,1063.66,798.4
2018,4,8,11,45,928.5,121.5,3.0,16.75,916.0,1073.18,803.48
2018,4,8,12,0,929.0,122.0,3.0,17.0,922.0,1078.73,806.13
2018,4,8,12,15,929.0,122.0,3.0,17.2,921.0,1079.25,805.79
2018,4,8,12,30,929.0,122.0,3.0,17.4,920.0,1075.78,803.01
2018,4,8,12,45,927.0,121.0,3.0,17.55,910.0,1065.27,795.91
2018,4,8,13,0,925.0,120.0,3.0,17.7,900.0,1050.85,786.43
2018,4,8,13,15,921.0,119.0,2.95,17.75,882.0,1030.64,773.06
2018,4,8,13,30,917.0,118.0,2.9,17.8,864.0,1006.76,757.37
2018,4,8,13,45,910.0,116.5,2.85,17.9,838.5,976.02,737.01
2018,4,8,14,0,903.0,115.0,2.8,18.0,813.0,942.03,714.49
2018,4,8,14,15,893.5,113.5,2.8,17.95,780.5,902.81,689.14
2018,4,8,14,30,884.0,112.0,2.8,17.9,748.0,860.9,661.74
2018,4,8,14,45,871.0,109.5,2.75,17.9,708.5,818.77,633.47
2018,4,8,15,0,858.0,107.0,2.7,17.9,669.0,767.94,598.74
2018,4,8,15,15,841.0,104.0,2.7,17.9,624.5,712.13,559.75
2018,4,8,15,30,824.0,101.0,2.7,17.9,580.0,655.35,517.7
2018,4,8,15,45,800.0,98.0,2.65,17.6,531.0,593.72,471.11
2018,4,8,16,0,776.0,95.0,2.6,17.3,482.0,532.5,423.35
2018,4,8,16,15,742.0,91.5,2.45,16.9,430.0,466.8,370.44
2018,4,8,16,30,708.0,88.0,2.3,16.5,378.0,403.02,317.42
2018,4,8,16,45,661.0,83.0,2.15,16.1,324.5,335.57,260.14
2018,4,8,17,0,614.0,78.0,2.0,15.7,271.0,272.77,205.43
2018,4,8,17,15,544.5,71.0,1.9,14.8,218.5,207.53,149.37
2018,4,8,17,30,475.0,64.0,1.8,13.9,166.0,150.57,101.06
2018,4,8,17,45,370.5,53.5,1.7,13.05,119.5,93.18,56.62
2018,4,8,18,0,266.0,43.0,1.6,12.2,73.0,51.15,28.55
2018,4,8,18,15,153.5,26.5,1.65,11.75,42.0,20.92,4.65
2018,4,8,18,30,41.0,10.0,1.7,11.3,11.0,9.1,0.0
2018,4,8,18,45,20.5,5.0,1.7,10.85,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,9,5,45,15.0,9.5,1.2,7.55,10.5,8.64,0.0
2018,4,9,6,0,30.0,19.0,1.2,7.9,21.0,16.05,0.0
2018,4,9,6,15,70.0,37.5,1.55,8.6,47.0,34.57,21.05
2018,4,9,6,30,110.0,56.0,1.9,9.3,73.0,60.87,41.62
2018,4,9,6,45,133.5,76.0,2.25,9.95,104.5,91.24,66.97
2018,4,9,7,0,157.0,96.0,2.6,10.6,136.0,124.85,95.94
2018,4,9,7,15,206.5,115.5,2.6,11.1,180.5,171.92,135.83
2018,4,9,7,30,256.0,135.0,2.6,11.6,225.0,222.83,179.04
2018,4,9,7,45,272.0,155.0,2.65,12.1,264.5,266.22,216.1
2018,4,9,8,0,288.0,175.0,2.7,12.6,304.0,311.25,253.66
2018,4,9,8,15,280.0,198.0,2.65,13.15,335.0,347.96,283.31
2018,4,9,8,30,272.0,221.0,2.6,13.7,366.0,383.38,310.94
2018,4,9,8,45,249.5,248.0,2.55,14.3,390.0,412.23,332.25
2018,4,9,9,0,227.0,275.0,2.5,14.9,414.0,428.78,343.47
2018,4,9,9,15,322.5,269.0,2.5,15.5,481.5,515.15,410.09
2018,4,9,9,30,418.0,263.0,2.5,16.1,549.0,610.56,481.24
2018,4,9,9,45,585.0,219.0,2.45,16.7,641.5,727.02,567.19
2018,4,9,10,0,752.0,175.0,2.4,17.3,734.0,849.71,653.04
2018,4,9,10,15,813.0,156.5,2.35,17.7,782.5,906.15,688.26
2018,4,9,10,30,874.0,138.0,2.3,18.1,831.0,967.96,726.91
2018,4,9,10,45,881.5,138.5,2.3,18.55,853.5,998.68,744.57
2018,4,9,11,0,889.0,139.0,2.3,19.0,876.0,1015.33,753.21
2018,4,9,11,15,894.0,138.5,2.2,19.35,890.5,1035.35,763.33
2018,4,9,11,30,899.0,138.0,2.1,19.7,905.0,1051.75,771.0
2018,4,9,11,45,903.0,136.5,2.05,20.0,912.0,1062.4,775.8
2018,4,9,12,0,907.0,135.0,2.0,20.3,919.0,1069.23,778.3
2018,4,9,12,15,912.5,131.0,2.0,20.55,918.5,1071.11,778.65
2018,4,9,12,30,918.0,127.0,2.0,20.8,918.0,1069.03,776.69
2018,4,9,12,45,909.5,129.5,1.95,21.05,906.0,1055.68,767.05
2018,4,9,13,0,901.0,132.0,1.9,21.3,894.0,1038.62,755.32
2018,4,9,13,15,887.5,135.0,1.8,21.45,873.0,1013.64,738.27
2018,4,9,13,30,874.0,138.0,1.7,21.6,852.0,995.76,725.97
2018,4,9,13,45,794.5,167.0,1.65,21.75,801.5,929.93,683.27
2018,4,9,14,0,715.0,196.0,1.6,21.9,751.0,870.74,644.95
2018,4,9,14,15,681.0,199.0,1.4,22.05,710.0,819.31,609.36
2018,4,9,14,30,647.0,202.0,1.2,22.2,669.0,767.36,572.26
2018,4,9,14,45,602.5,204.5,1.05,22.3,621.5,706.53,529.34
2018,4,9,15,0,558.0,207.0,0.9,22.4,574.0,642.89,484.09
2018,4,9,15,15,504.0,206.5,0.9,22.4,521.5,576.41,437.6
2018,4,9,15,30,450.0,206.0,0.9,22.4,469.0,513.31,392.41
2018,4,9,15,45,461.0,185.5,0.45,22.4,435.5,473.63,360.81
2018,4,9,16,0,472.0,165.0,0.0,22.4,402.0,431.74,327.09
2018,4,9,16,15,473.0,146.0,0.15,22.0,362.0,384.29,292.51
2018,4,9,16,30,474.0,127.0,0.3,21.6,322.0,335.91,255.83
2018,4,9,16,45,391.0,117.5,0.45,21.2,264.0,264.86,200.91
2018,4,9,17,0,308.0,108.0,0.6,20.8,206.0,199.32,149.22
2018,4,9,17,15,309.0,89.5,0.75,19.85,172.5,164.0,118.86
2018,4,9,17,30,310.0,71.0,0.9,18.9,139.0,124.45,84.52
2018,4,9,17,45,184.0,55.5,1.0,17.95,93.0,71.79,45.97
2018,4,9,18,0,58.0,40.0,1.1,17.0,47.0,37.65,23.2
2018,4,9,18,15,35.5,24.5,1.2,16.45,28.0,20.4,5.62
2018,4,9,18,30,13.0,9.0,1.3,15.9,9.0,8.19,0.0
2018,4,9,18,45,6.5,4.5,1.4,15.35,4.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,10,5,45,0.0,5.5,2.25,11.05,5.5,5.0,0.0
2018,4,10,6,0,0.0,11.0,2.3,11.2,11.0,9.67,0.0
2018,4,10,6,15,0.0,24.5,2.4,11.6,24.5,21.59,11.98
2018,4,10,6,30,0.0,38.0,2.5,12.0,38.0,33.51,22.8
2018,4,10,6,45,0.5,50.5,2.65,12.4,50.5,44.64,32.66
2018,4,10,7,0,1.0,63.0,2.8,12.8,63.0,55.9,42.46
2018,4,10,7,15,24.5,90.5,2.85,13.1,99.0,89.21,70.26
2018,4,10,7,30,48.0,118.0,2.9,13.4,135.0,124.92,100.08
2018,4,10,7,45,62.0,148.0,2.95,13.65,173.5,162.3,131.25
2018,4,10,8,0,76.0,178.0,3.0,13.9,212.0,201.72,163.7
2018,4,10,8,15,57.0,185.5,3.1,14.05,212.5,203.48,164.84
2018,4,10,8,30,38.0,193.0,3.2,14.2,213.0,203.0,163.89
2018,4,10,8,45,59.0,223.0,3.3,14.35,257.5,248.16,200.44
2018,4,10,9,0,80.0,253.0,3.4,14.5,302.0,295.68,238.35
2018,4,10,9,15,66.0,269.5,3.45,14.6,312.0,305.96,245.51
2018,4,10,9,30,52.0,286.0,3.5,14.7,322.0,314.9,251.58
2018,4,10,9,45,65.5,313.0,3.55,14.85,360.5,355.89,283.46
2018,4,10,10,0,79.0,340.0,3.6,15.0,399.0,397.98,315.74
2018,4,10,10,15,86.0,357.5,3.55,15.1,424.0,425.32,336.15
2018,4,10,10,30,93.0,375.0,3.5,15.2,449.0,452.89,356.62
2018,4,10,10,45,110.0,385.5,3.45,15.3,475.5,482.67,379.03
2018,4,10,11,0,127.0,396.0,3.4,15.4,502.0,528.22,412.91
2018,4,10,11,15,77.0,360.5,3.35,15.45,425.0,428.95,336.23
2018,4,10,11,30,27.0,325.0,3.3,15.5,348.0,343.59,269.22
2018,4,10,11,45,29.5,331.0,3.25,15.5,356.5,352.69,276.46
2018,4,10,12,0,32.0,337.0,3.2,15.5,365.0,361.64,283.28
2018,4,10,12,15,54.5,373.0,3.25,15.45,420.5,421.85,330.06
2018,4,10,12,30,77.0,409.0,3.3,15.4,476.0,482.09,376.07
2018,4,10,12,45,97.5,398.5,3.35,15.4,482.0,490.68,383.33
2018,4,10,13,0,118.0,388.0,3.4,15.4,488.0,514.35,402.01
2018,4,10,13,15,62.5,289.0,3.45,15.35,342.0,340.01,268.44
2018,4,10,13,30,7.0,190.0,3.5,15.3,196.0,178.61,140.1
2018,4,10,13,45,29.0,248.0,3.55,15.25,271.0,264.22,209.54
2018,4,10,14,0,51.0,306.0,3.6,15.2,346.0,341.4,270.76
2018,4,10,14,15,66.5,319.5,3.65,15.05,369.0,366.59,291.11
2018,4,10,14,30,82.0,333.0,3.7,14.9,392.0,390.54,310.63
2018,4,10,14,45,56.0,293.0,3.75,14.75,332.5,325.54,259.83
2018,4,10,15,0,30.0,253.0,3.8,14.6,273.0,263.13,210.49
2018,4,10,15,15,27.5,230.5,3.8,14.6,248.0,237.29,190.34
2018,4,10,15,30,25.0,208.0,3.8,14.6,223.0,205.01,164.68
2018,4,10,15,45,79.5,211.5,3.9,14.3,253.0,246.3,199.81
2018,4,10,16,0,134.0,215.0,4.0,14.0,283.0,281.46,229.15
2018,4,10,16,15,98.5,182.5,3.95,13.8,229.5,217.85,177.1
2018,4,10,16,30,63.0,150.0,3.9,13.6,176.0,165.34,133.82
2018,4,10,16,45,49.5,105.5,3.85,13.4,124.5,114.4,91.23
2018,4,10,17,0,36.0,61.0,3.8,13.2,73.0,66.08,50.26
2018,4,10,17,15,29.5,60.0,3.45,12.65,68.5,61.18,46.03
2018,4,10,17,30,23.0,59.0,3.1,12.1,64.0,56.93,42.31
2018,4,10,17,45,52.5,42.0,2.75,11.55,49.5,44.03,29.6
2018,4,10,18,0,82.0,25.0,2.4,11.0,35.0,26.07,13.67
2018,4,10,18,15,80.5,19.0,2.4,10.6,25.0,15.69,4.1
2018,4,10,18,30,79.0,13.0,2.4,10.2,15.0,11.82,0.0
2018,4,10,18,45,39.5,6.5,2.4,9.75,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,11,5,45,3.0,8.5,2.55,8.7,8.5,7.73,0.0
2018,4,11,6,0,6.0,17.0,2.5,8.8,17.0,15.06,1.45
2018,4,11,6,15,3.0,29.5,2.6,9.15,29.5,26.05,15.89
2018,4,11,6,30,0.0,42.0,2.7,9.5,42.0,36.96,26.05
2018,4,11,6,45,21.0,59.5,2.85,9.8,65.0,56.67,42.51
2018,4,11,7,0,42.0,77.0,3.0,10.1,88.0,79.01,61.34
2018,4,11,7,15,147.5,104.0,3.0,10.35,155.5,140.76,111.68
2018,4,11,7,30,253.0,131.0,3.0,10.6,223.0,217.99,175.99
2018,4,11,7,45,233.5,154.0,3.0,10.9,248.5,249.11,203.46
2018,4,11,8,0,214.0,177.0,3.0,11.2,274.0,277.78,227.89
2018,4,11,8,15,311.5,187.0,2.95,11.35,346.5,353.69,290.44
2018,4,11,8,30,409.0,197.0,2.9,11.5,419.0,448.05,366.45
2018,4,11,8,45,383.5,222.5,2.85,11.7,444.5,472.03,384.54
2018,4,11,9,0,358.0,248.0,2.8,11.9,470.0,500.87,405.91
2018,4,11,9,15,330.5,275.5,2.9,12.05,491.0,526.99,424.92
2018,4,11,9,30,303.0,303.0,3.0,12.2,512.0,549.82,441.0
2018,4,11,9,45,369.0,300.5,3.05,12.35,568.5,615.5,491.48
2018,4,11,10,0,435.0,298.0,3.1,12.5,625.0,696.9,552.23
2018,4,11,10,15,335.5,338.0,3.25,12.55,596.0,653.63,517.08
2018,4,11,10,30,236.0,378.0,3.4,12.6,567.0,601.12,475.24
2018,4,11,10,45,201.0,395.0,3.6,12.65,559.0,592.82,468.16
2018,4,11,11,0,166.0,412.0,3.8,12.7,551.0,582.06,458.91
2018,4,11,11,15,202.5,414.0,4.0,12.7,586.5,623.75,491.51
2018,4,11,11,30,239.0,416.0,4.2,12.7,622.0,665.54,523.86
2018,4,11,11,45,275.5,414.5,4.4,12.7,653.5,719.3,564.93
2018,4,11,12,0,312.0,413.0,4.6,12.7,685.0,756.22,593.69
2018,4,11,12,15,298.5,416.0,4.7,12.7,675.5,745.86,585.94
2018,4,11,12,30,285.0,419.0,4.8,12.7,666.0,733.93,577.31
2018,4,11,12,45,252.0,415.0,4.9,12.7,632.0,693.79,547.33
2018,4,11,13,0,219.0,411.0,5.0,12.7,598.0,637.4,505.2
2018,4,11,13,15,152.5,397.5,5.05,12.65,526.5,554.34,440.99
2018,4,11,13,30,86.0,384.0,5.1,12.6,455.0,458.2,365.66
2018,4,11,13,45,117.5,371.5,5.1,12.5,465.0,485.97,389.1
2018,4,11,14,0,149.0,359.0,5.1,12.4,475.0,496.72,399.04
2018,4,11,14,15,336.5,305.5,5.05,12.3,554.0,610.08,492.66
2018,4,11,14,30,524.0,252.0,5.0,12.2,633.0,708.94,572.48
2018,4,11,14,45,403.5,258.0,4.95,12.1,542.5,596.7,484.27
2018,4,11,15,0,283.0,264.0,4.9,12.0,452.0,482.5,393.7
2018,4,11,15,15,235.0,245.0,4.9,12.0,394.0,414.88,339.97
2018,4,11,15,30,187.0,226.0,4.9,12.0,336.0,342.73,281.7
2018,4,11,15,45,220.0,218.5,4.9,12.0,337.5,351.92,289.66
2018,4,11,16,0,253.0,211.0,4.9,12.0,339.0,348.47,286.74
2018,4,11,16,15,231.5,188.0,4.75,11.75,296.0,299.14,245.88
2018,4,11,16,30,210.0,165.0,4.6,11.5,253.0,252.06,206.35
2018,4,11,16,45,134.5,127.0,4.5,11.3,180.5,169.33,137.12
2018,4,11,17,0,59.0,89.0,4.4,11.1,108.0,98.59,77.94
2018,4,11,17,15,77.5,79.0,4.35,10.85,99.0,91.96,71.09
2018,4,11,17,30,96.0,69.0,4.3,10.6,90.0,80.11,59.28
2018,4,11,17,45,48.0,46.5,4.25,10.35,57.0,47.34,32.78
2018,4,11,18,0,0.0,24.0,4.2,10.1,24.0,21.14,12.02
2018,4,11,18,15,1.0,14.5,4.35,9.85,14.5,12.76,2.87
2018,4,11,18,30,2.0,5.0,4.5,9.6,5.0,4.55,0.0
2018,4,11,18,45,1.0,2.5,4.65,9.35,2.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,8.8,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,8.15,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,6.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,6.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,5.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,3.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,4,12,5,15,3.5,1.0,1.75,4.0,1.0,0.0,0.0
2018,4,12,5,30,7.0,2.0,1.8,4.6,2.0,0.0,0.0
2018,4,12,5,45,103.5,15.0,1.85,5.25,22.0,13.64,0.0
2018,4,12,6,0,200.0,28.0,1.9,5.9,42.0,22.13,7.44
2018,4,12,6,15,322.0,39.5,2.2,6.5,84.0,47.68,26.51
2018,4,12,6,30,444.0,51.0,2.5,7.1,126.0,94.79,56.79
2018,4,12,6,45,520.5,59.0,2.8,7.7,177.0,146.72,98.17
2018,4,12,7,0,597.0,67.0,3.1,8.3,228.0,208.19,151.49
2018,4,12,7,15,647.5,73.5,3.2,8.7,282.0,269.68,207.39
2018,4,12,7,30,698.0,80.0,3.3,9.1,336.0,336.67,267.7
2018,4,12,7,45,733.0,84.5,3.45,9.5,389.0,400.26,324.4
2018,4,12,8,0,768.0,89.0,3.6,9.9,442.0,466.81,381.92
2018,4,12,8,15,791.5,94.0,3.55,10.25,493.0,529.78,434.56
2018,4,12,8,30,815.0,99.0,3.5,10.6,544.0,593.52,485.97
2018,4,12,8,45,831.0,103.5,3.5,11.0,591.0,652.36,531.93
2018,4,12,9,0,847.0,108.0,3.5,11.4,638.0,710.5,575.93
2018,4,12,9,15,855.5,113.5,3.45,11.65,679.0,763.16,613.89
2018,4,12,9,30,864.0,119.0,3.4,11.9,720.0,813.85,648.64
2018,4,12,9,45,867.5,124.5,3.4,12.15,754.0,858.24,678.55
2018,4,12,10,0,871.0,130.0,3.4,12.4,788.0,899.8,706.12
2018,4,12,10,15,819.0,158.0,3.35,12.6,795.0,912.2,712.62
2018,4,12,10,30,767.0,186.0,3.3,12.8,802.0,924.17,719.14
2018,4,12,10,45,705.5,219.5,3.3,13.0,798.0,921.6,715.88
2018,4,12,11,0,644.0,253.0,3.3,13.2,794.0,912.22,707.15
2018,4,12,11,15,444.0,332.0,3.35,13.3,708.0,804.72,625.19
2018,4,12,11,30,244.0,411.0,3.4,13.4,622.0,680.29,529.48
2018,4,12,11,45,420.5,343.5,3.5,13.5,710.0,804.47,625.86
2018,4,12,12,0,597.0,276.0,3.6,13.6,798.0,918.96,711.46
2018,4,12,12,15,740.0,215.0,3.7,13.65,860.5,1001.95,770.86
2018,4,12,12,30,883.0,154.0,3.8,13.7,923.0,1070.99,818.23
2018,4,12,12,45,871.0,158.5,3.95,13.7,910.0,1056.15,808.89
2018,4,12,13,0,859.0,163.0,4.1,13.7,897.0,1037.68,797.8
2018,4,12,13,15,854.5,161.0,4.2,13.65,879.0,1016.33,784.54
2018,4,12,13,30,850.0,159.0,4.3,13.6,861.0,991.51,768.98
2018,4,12,13,45,843.5,157.0,4.35,13.55,836.0,961.5,749.52
2018,4,12,14,0,837.0,155.0,4.4,13.5,811.0,928.41,727.78
2018,4,12,14,15,827.0,152.5,4.4,13.4,779.0,888.89,701.01
2018,4,12,14,30,817.0,150.0,4.4,13.3,747.0,846.91,672.27
2018,4,12,14,45,803.5,147.0,4.4,13.2,708.5,799.45,639.21
2018,4,12,15,0,790.0,144.0,4.4,13.1,670.0,753.29,606.14
2018,4,12,15,15,771.0,139.5,4.4,13.1,625.5,697.0,563.64
2018,4,12,15,30,752.0,135.0,4.4,13.1,581.0,640.17,519.77
2018,4,12,15,45,727.5,130.5,4.25,12.8,532.5,579.83,472.04
2018,4,12,16,0,703.0,126.0,4.1,12.5,484.0,520.16,423.64
2018,4,12,16,15,672.0,119.0,3.9,12.2,432.5,455.91,370.34
2018,4,12,16,30,641.0,112.0,3.7,11.9,381.0,393.81,317.37
2018,4,12,16,45,598.0,104.0,3.5,11.65,329.0,328.88,260.87
2018,4,12,17,0,555.0,96.0,3.3,11.4,277.0,268.27,207.03
2018,4,12,17,15,493.0,86.0,3.05,10.75,225.5,203.4,150.26
2018,4,12,17,30,431.0,76.0,2.8,10.1,174.0,148.81,103.16
2018,4,12,17,45,341.0,62.5,2.5,9.45,127.5,95.57,61.13
2018,4,12,18,0,251.0,49.0,2.2,8.8,81.0,53.82,32.45
2018,4,12,18,15,148.0,31.5,2.25,8.45,48.0,24.76,11.91
2018,4,12,18,30,45.0,14.0,2.3,8.1,15.0,12.73,0.0
2018,4,12,18,45,22.5,7.0,2.3,7.75,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,2.8,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.75,3.45,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.9,4.1,2.0,0.0,0.0
2018,4,13,5,45,85.5,16.5,2.05,4.75,22.5,15.01,0.0
2018,4,13,6,0,165.0,31.0,2.2,5.4,43.0,24.44,10.78
2018,4,13,6,15,279.0,44.0,2.35,6.1,84.0,48.59,28.36
2018,4,13,6,30,393.0,57.0,2.5,6.8,125.0,93.48,57.98
2018,4,13,6,45,480.0,65.0,2.7,7.5,176.5,145.92,99.45
2018,4,13,7,0,567.0,73.0,2.9,8.2,228.0,207.39,152.05
2018,4,13,7,15,620.5,79.0,3.2,9.0,281.5,267.51,206.17
2018,4,13,7,30,674.0,85.0,3.5,9.8,335.0,333.49,265.02
2018,4,13,7,45,712.5,89.5,3.8,10.6,388.5,397.16,321.15
2018,4,13,8,0,751.0,94.0,4.1,11.4,442.0,464.08,378.41
2018,4,13,8,15,777.0,98.0,4.2,11.95,493.0,526.45,430.49
2018,4,13,8,30,803.0,102.0,4.3,12.5,544.0,589.82,481.74
2018,4,13,8,45,822.0,105.5,4.35,13.05,591.0,648.88,527.9
2018,4,13,9,0,841.0,109.0,4.4,13.6,638.0,707.54,572.4
2018,4,13,9,15,858.5,110.0,4.35,14.0,680.5,761.75,611.34
2018,4,13,9,30,876.0,111.0,4.3,14.4,723.0,814.72,647.48
2018,4,13,9,45,890.5,110.5,4.25,14.8,760.0,855.69,674.26
2018,4,13,10,0,905.0,110.0,4.2,15.2,797.0,900.36,703.56
2018,4,13,10,15,911.5,112.0,4.15,15.55,826.0,938.15,727.73
2018,4,13,10,30,918.0,114.0,4.1,15.9,855.0,972.86,749.52
2018,4,13,10,45,922.0,115.5,4.05,16.25,876.5,1001.42,766.89
2018,4,13,11,0,926.0,117.0,4.0,16.6,898.0,1026.44,781.79
2018,4,13,11,15,927.5,119.0,3.9,16.9,912.0,1045.87,792.64
2018,4,13,11,30,929.0,121.0,3.8,17.2,926.0,1061.45,800.94
2018,4,13,11,45,927.5,122.5,3.75,17.45,931.0,1069.61,804.84
2018,4,13,12,0,926.0,124.0,3.7,17.7,936.0,1073.78,806.26
2018,4,13,12,15,926.0,123.5,3.65,17.9,934.0,1073.44,804.97
2018,4,13,12,30,926.0,123.0,3.6,18.1,932.0,1069.13,801.22
2018,4,13,12,45,920.5,124.0,3.55,18.35,921.0,1056.94,792.24
2018,4,13,13,0,915.0,125.0,3.5,18.6,910.0,1040.96,780.93
2018,4,13,13,15,907.5,125.5,3.45,18.7,891.0,1018.86,766.11
2018,4,13,13,30,900.0,126.0,3.4,18.8,872.0,993.28,749.06
2018,4,13,13,45,902.0,120.5,3.3,18.95,849.0,967.0,731.1
2018,4,13,14,0,904.0,115.0,3.2,19.1,826.0,937.02,710.68
2018,4,13,14,15,878.0,120.0,3.1,19.1,788.0,890.17,679.06
2018,4,13,14,30,852.0,125.0,3.0,19.1,750.0,848.8,651.19
2018,4,13,14,45,853.0,117.5,2.95,19.1,715.5,806.82,622.96
2018,4,13,15,0,854.0,110.0,2.9,19.1,681.0,761.86,592.37
2018,4,13,15,15,826.0,107.5,2.9,19.1,630.5,699.16,547.87
2018,4,13,15,30,798.0,105.0,2.9,19.1,580.0,636.61,501.45
2018,4,13,15,45,787.0,101.5,2.55,18.85,538.0,583.68,460.19
2018,4,13,16,0,776.0,98.0,2.2,18.6,496.0,529.86,417.08
2018,4,13,16,15,747.0,93.5,1.95,18.15,444.5,465.61,365.47
2018,4,13,16,30,718.0,89.0,1.7,17.7,393.0,402.92,313.58
2018,4,13,16,45,676.0,83.0,1.45,17.2,339.0,336.1,257.23
2018,4,13,17,0,634.0,77.0,1.2,16.7,285.0,273.33,202.97
2018,4,13,17,15,561.5,68.5,1.2,15.85,228.5,205.24,145.5
2018,4,13,17,30,489.0,60.0,1.2,15.0,172.0,145.84,95.97
2018,4,13,17,45,408.5,51.0,1.2,14.15,128.0,94.09,55.89
2018,4,13,18,0,328.0,42.0,1.2,13.3,84.0,52.7,28.98
2018,4,13,18,15,204.5,28.0,1.25,12.8,50.5,22.01,10.37
2018,4,13,18,30,81.0,14.0,1.3,12.3,17.0,12.73,0.0
2018,4,13,18,45,40.5,7.0,1.3,11.8,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
