Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,14,4,45,9.0,2.5,2.85,9.05,2.5,0.0,0.0
2018,5,14,5,0,18.0,5.0,2.8,9.1,5.0,4.55,0.0
2018,5,14,5,15,107.5,19.5,2.9,9.35,28.5,17.74,0.0
2018,5,14,5,30,197.0,34.0,3.0,9.6,52.0,26.65,15.71
2018,5,14,5,45,242.5,42.5,3.1,9.9,78.0,32.7,23.21
2018,5,14,6,0,288.0,51.0,3.2,10.2,104.0,38.87,29.3
2018,5,14,6,15,178.5,59.0,3.15,10.65,95.0,60.86,40.69
2018,5,14,6,30,69.0,67.0,3.1,11.1,86.0,67.41,49.62
2018,5,14,6,45,39.0,93.5,3.1,11.5,104.5,89.27,69.71
2018,5,14,7,0,9.0,120.0,3.1,11.9,123.0,107.16,85.99
2018,5,14,7,15,12.0,141.0,3.05,12.4,146.0,127.41,102.61
2018,5,14,7,30,15.0,162.0,3.0,12.9,169.0,148.17,119.42
2018,5,14,7,45,12.5,172.5,3.0,13.4,179.0,157.81,126.87
2018,5,14,8,0,10.0,183.0,3.0,13.9,189.0,167.11,133.91
2018,5,14,8,15,35.0,212.0,3.0,14.4,234.5,210.93,169.11
2018,5,14,8,30,60.0,241.0,3.0,14.9,280.0,255.07,204.09
2018,5,14,8,45,74.0,271.0,3.05,15.35,322.0,295.81,235.8
2018,5,14,9,0,88.0,301.0,3.1,15.8,364.0,338.04,268.22
2018,5,14,9,15,152.5,327.5,3.2,16.25,444.0,423.0,334.18
2018,5,14,9,30,217.0,354.0,3.3,16.7,524.0,506.02,397.19
2018,5,14,9,45,323.0,340.0,3.4,17.1,604.5,597.16,466.34
2018,5,14,10,0,429.0,326.0,3.5,17.5,685.0,695.43,539.08
2018,5,14,10,15,546.0,285.0,3.65,17.8,757.0,773.84,597.39
2018,5,14,10,30,663.0,244.0,3.8,18.1,829.0,858.85,659.42
2018,5,14,10,45,772.5,190.5,4.0,18.4,887.0,917.83,700.72
2018,5,14,11,0,882.0,137.0,4.2,18.7,945.0,973.98,738.78
2018,5,14,11,15,885.5,137.5,4.3,18.85,957.5,991.22,749.86
2018,5,14,11,30,889.0,138.0,4.4,19.0,970.0,1005.0,758.97
2018,5,14,11,45,890.5,137.5,4.55,19.15,975.0,1012.35,764.6
2018,5,14,12,0,892.0,137.0,4.7,19.3,980.0,1016.11,767.91
2018,5,14,12,15,890.0,137.5,4.8,19.3,976.5,1013.8,767.19
2018,5,14,12,30,888.0,138.0,4.9,19.3,973.0,1007.89,764.15
2018,5,14,12,45,884.0,139.0,5.0,19.3,962.5,996.97,757.75
2018,5,14,13,0,880.0,140.0,5.1,19.3,952.0,982.57,749.01
2018,5,14,13,15,876.5,139.0,5.15,19.15,934.5,963.34,737.02
2018,5,14,13,30,873.0,138.0,5.2,19.0,917.0,940.78,722.72
2018,5,14,13,45,868.5,136.0,5.25,18.85,893.0,913.15,704.82
2018,5,14,14,0,864.0,134.0,5.3,18.7,869.0,882.47,684.66
2018,5,14,14,15,857.0,131.0,5.3,18.45,838.0,845.85,660.08
2018,5,14,14,30,850.0,128.0,5.3,18.2,807.0,812.39,637.63
2018,5,14,14,45,840.0,125.5,5.35,17.95,770.0,768.26,607.34
2018,5,14,15,0,830.0,123.0,5.4,17.7,733.0,722.2,574.37
2018,5,14,15,15,815.5,120.5,5.4,17.7,691.0,671.47,535.59
2018,5,14,15,30,801.0,118.0,5.4,17.7,649.0,619.73,495.17
2018,5,14,15,45,784.0,114.0,5.35,16.95,603.0,564.39,452.17
2018,5,14,16,0,767.0,110.0,5.3,16.2,557.0,508.88,407.66
2018,5,14,16,15,745.5,105.5,5.2,15.75,508.5,449.86,358.44
2018,5,14,16,30,724.0,101.0,5.1,15.3,460.0,392.49,309.13
2018,5,14,16,45,693.5,96.0,5.05,14.8,409.5,332.77,256.9
2018,5,14,17,0,663.0,91.0,5.0,14.3,359.0,275.62,205.89
2018,5,14,17,15,620.0,84.5,4.85,13.75,308.0,217.16,154.19
2018,5,14,17,30,577.0,78.0,4.7,13.2,257.0,163.4,107.95
2018,5,14,17,45,516.0,70.0,4.6,12.7,208.0,111.48,67.9
2018,5,14,18,0,455.0,62.0,4.5,12.2,159.0,67.08,41.04
2018,5,14,18,15,363.0,52.0,4.25,11.75,116.0,39.91,29.76
2018,5,14,18,30,271.0,42.0,4.0,11.3,73.0,32.7,22.51
2018,5,14,18,45,163.0,27.5,3.8,10.85,43.5,21.68,7.2
2018,5,14,19,0,55.0,13.0,3.6,10.4,14.0,11.82,0.0
2018,5,14,19,15,27.5,6.5,3.55,10.25,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,15,4,45,8.0,2.0,1.85,9.05,2.0,0.0,0.0
2018,5,15,5,0,16.0,4.0,1.9,9.2,4.0,3.64,0.0
2018,5,15,5,15,89.5,16.5,2.15,9.65,24.0,13.01,0.0
2018,5,15,5,30,163.0,29.0,2.4,10.1,44.0,22.59,12.69
2018,5,15,5,45,207.0,37.0,2.65,10.6,68.0,28.33,19.35
2018,5,15,6,0,251.0,45.0,2.9,11.1,92.0,34.21,25.05
2018,5,15,6,15,143.5,47.0,2.9,11.5,75.5,48.92,31.54
2018,5,15,6,30,36.0,49.0,2.9,11.9,59.0,48.02,34.29
2018,5,15,6,45,18.0,75.5,2.85,12.3,80.5,70.1,54.03
2018,5,15,7,0,0.0,102.0,2.8,12.7,102.0,89.55,71.12
2018,5,15,7,15,5.0,131.0,2.75,13.15,133.5,116.59,93.4
2018,5,15,7,30,10.0,160.0,2.7,13.6,165.0,144.53,116.12
2018,5,15,7,45,26.5,191.0,2.6,14.05,205.5,182.16,146.37
2018,5,15,8,0,43.0,222.0,2.5,14.5,246.0,220.65,176.93
2018,5,15,8,15,209.0,228.0,2.5,14.95,360.5,328.32,263.25
2018,5,15,8,30,375.0,234.0,2.5,15.4,475.0,444.98,354.85
2018,5,15,8,45,596.0,177.5,2.5,15.9,591.5,564.58,447.57
2018,5,15,9,0,817.0,121.0,2.5,16.4,708.0,690.02,542.21
2018,5,15,9,15,816.0,129.0,2.55,16.8,742.0,734.05,572.93
2018,5,15,9,30,815.0,137.0,2.6,17.2,776.0,775.45,600.83
2018,5,15,9,45,814.5,144.5,2.7,17.6,805.5,813.99,626.37
2018,5,15,10,0,814.0,152.0,2.8,18.0,835.0,849.65,649.72
2018,5,15,10,15,846.0,141.0,2.9,18.35,870.5,892.27,677.84
2018,5,15,10,30,878.0,130.0,3.0,18.7,906.0,925.27,699.1
2018,5,15,10,45,882.5,131.0,3.15,19.05,925.5,950.63,715.54
2018,5,15,11,0,887.0,132.0,3.3,19.4,945.0,972.72,729.84
2018,5,15,11,15,890.0,132.0,3.45,19.6,957.0,989.06,740.75
2018,5,15,11,30,893.0,132.0,3.6,19.8,969.0,1001.91,749.42
2018,5,15,11,45,894.5,132.0,3.8,20.0,974.0,1009.76,755.18
2018,5,15,12,0,896.0,132.0,4.0,20.2,979.0,1014.0,758.63
2018,5,15,12,15,896.5,131.0,4.15,20.25,976.5,1012.69,758.55
2018,5,15,12,30,897.0,130.0,4.3,20.3,974.0,1007.76,756.13
2018,5,15,12,45,896.0,128.0,4.4,20.35,963.5,996.78,749.43
2018,5,15,13,0,895.0,126.0,4.5,20.4,953.0,982.22,740.64
2018,5,15,13,15,891.0,125.5,4.65,20.25,935.5,962.78,729.61
2018,5,15,13,30,887.0,125.0,4.8,20.1,918.0,939.97,716.17
2018,5,15,13,45,881.0,123.5,4.9,19.95,893.0,911.18,698.05
2018,5,15,14,0,875.0,122.0,5.0,19.8,868.0,879.39,677.68
2018,5,15,14,15,866.5,121.0,5.05,19.5,837.0,843.16,654.03
2018,5,15,14,30,858.0,120.0,5.1,19.2,806.0,804.44,628.32
2018,5,15,14,45,846.5,117.5,5.15,18.9,768.5,759.73,597.91
2018,5,15,15,0,835.0,115.0,5.2,18.6,731.0,716.98,567.94
2018,5,15,15,15,821.0,113.0,5.2,18.6,689.5,666.99,529.86
2018,5,15,15,30,807.0,111.0,5.2,18.6,648.0,615.92,490.12
2018,5,15,15,45,788.0,108.0,5.2,17.6,601.5,560.25,447.57
2018,5,15,16,0,769.0,105.0,5.2,16.6,555.0,504.59,403.51
2018,5,15,16,15,743.5,101.5,5.1,16.05,505.5,445.79,354.65
2018,5,15,16,30,718.0,98.0,5.0,15.5,456.0,386.86,304.33
2018,5,15,16,45,691.0,93.0,4.95,14.95,407.0,328.81,253.5
2018,5,15,17,0,664.0,88.0,4.9,14.4,358.0,272.93,203.5
2018,5,15,17,15,622.5,82.0,4.8,13.95,307.5,215.3,152.41
2018,5,15,17,30,581.0,76.0,4.7,13.5,257.0,162.18,106.62
2018,5,15,17,45,522.0,68.0,4.55,13.05,208.5,110.28,66.52
2018,5,15,18,0,463.0,60.0,4.4,12.6,160.0,65.6,39.49
2018,5,15,18,15,375.5,50.5,4.2,12.3,117.5,40.16,29.95
2018,5,15,18,30,288.0,41.0,4.0,12.0,75.0,31.91,21.85
2018,5,15,18,45,177.5,26.5,3.85,11.7,44.5,20.86,7.6
2018,5,15,19,0,67.0,12.0,3.7,11.4,14.0,10.91,0.0
2018,5,15,19,15,33.5,6.0,3.55,11.25,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,4,45,7.5,3.0,2.15,9.2,3.0,0.0,0.0
2018,5,16,5,0,15.0,6.0,2.2,9.4,6.0,5.46,0.0
2018,5,16,5,15,110.0,21.0,2.45,9.9,30.5,16.64,0.0
2018,5,16,5,30,205.0,36.0,2.7,10.4,55.0,28.18,17.44
2018,5,16,5,45,317.0,46.5,2.95,10.9,96.5,35.91,26.02
2018,5,16,6,0,429.0,57.0,3.2,11.4,138.0,45.56,35.15
2018,5,16,6,15,439.5,69.5,3.2,11.85,174.5,86.79,53.46
2018,5,16,6,30,450.0,82.0,3.2,12.3,211.0,127.48,83.4
2018,5,16,6,45,490.0,93.5,3.2,12.75,259.5,175.79,123.22
2018,5,16,7,0,530.0,105.0,3.2,13.2,308.0,231.1,170.96
2018,5,16,7,15,633.0,98.0,3.2,13.65,374.5,291.46,221.79
2018,5,16,7,30,736.0,91.0,3.2,14.1,441.0,364.47,283.36
2018,5,16,7,45,753.0,97.0,3.15,14.55,489.0,421.52,332.57
2018,5,16,8,0,770.0,103.0,3.1,15.0,537.0,479.14,380.63
2018,5,16,8,15,753.5,118.0,3.15,15.4,573.0,527.66,420.21
2018,5,16,8,30,737.0,133.0,3.2,15.8,609.0,572.85,455.75
2018,5,16,8,45,642.5,172.5,3.2,16.2,607.5,588.84,466.98
2018,5,16,9,0,548.0,212.0,3.2,16.6,606.0,590.02,466.29
2018,5,16,9,15,541.0,226.5,3.25,16.9,633.0,625.09,491.92
2018,5,16,9,30,534.0,241.0,3.3,17.2,660.0,657.95,515.19
2018,5,16,9,45,322.0,302.0,3.4,17.5,557.5,558.26,436.63
2018,5,16,10,0,110.0,363.0,3.5,17.8,455.0,442.72,344.28
2018,5,16,10,15,111.0,375.0,3.55,17.95,470.5,460.12,357.34
2018,5,16,10,30,112.0,387.0,3.6,18.1,486.0,477.13,369.51
2018,5,16,10,45,339.0,332.5,3.6,18.25,642.0,647.18,501.15
2018,5,16,11,0,566.0,278.0,3.6,18.4,798.0,828.75,634.58
2018,5,16,11,15,551.0,292.0,3.55,18.5,803.5,836.0,637.09
2018,5,16,11,30,536.0,306.0,3.5,18.6,809.0,842.5,640.28
2018,5,16,11,45,330.5,369.5,3.45,18.75,680.0,697.37,532.03
2018,5,16,12,0,125.0,433.0,3.4,18.9,551.0,548.99,418.81
2018,5,16,12,15,135.5,419.0,3.45,19.0,547.0,545.18,417.27
2018,5,16,12,30,146.0,405.0,3.5,19.1,543.0,540.49,414.39
2018,5,16,12,45,153.5,396.5,3.5,19.2,540.0,537.37,412.42
2018,5,16,13,0,161.0,388.0,3.5,19.3,537.0,533.26,409.75
2018,5,16,13,15,176.0,406.5,3.6,19.3,566.5,561.6,431.12
2018,5,16,13,30,191.0,425.0,3.7,19.3,596.0,588.35,451.12
2018,5,16,13,45,128.0,396.5,3.75,19.3,510.0,498.51,383.9
2018,5,16,14,0,65.0,368.0,3.8,19.3,424.0,401.48,310.42
2018,5,16,14,15,59.0,342.5,3.85,19.15,391.5,368.93,286.58
2018,5,16,14,30,53.0,317.0,3.9,19.0,359.0,336.77,262.57
2018,5,16,14,45,43.5,299.5,3.95,18.85,333.0,310.04,242.36
2018,5,16,15,0,34.0,282.0,4.0,18.7,307.0,284.04,222.55
2018,5,16,15,15,90.5,282.0,4.0,18.7,343.5,319.0,251.48
2018,5,16,15,30,147.0,282.0,4.0,18.7,380.0,354.16,279.81
2018,5,16,15,45,381.5,216.5,4.1,18.15,446.0,428.04,340.2
2018,5,16,16,0,616.0,151.0,4.2,17.6,512.0,468.58,371.9
2018,5,16,16,15,682.0,123.5,4.2,17.2,491.0,436.96,344.8
2018,5,16,16,30,748.0,96.0,4.2,16.8,470.0,398.2,310.31
2018,5,16,16,45,719.0,91.0,4.2,16.4,419.0,336.33,256.79
2018,5,16,17,0,690.0,86.0,4.2,16.0,368.0,278.31,205.42
2018,5,16,17,15,650.0,79.5,4.15,15.45,316.5,219.09,153.38
2018,5,16,17,30,610.0,73.0,4.1,14.9,265.0,164.17,106.34
2018,5,16,17,45,554.0,66.0,4.05,14.4,216.0,111.73,66.01
2018,5,16,18,0,498.0,59.0,4.0,13.9,167.0,66.1,38.82
2018,5,16,18,15,411.5,49.5,3.8,13.35,123.0,39.24,29.04
2018,5,16,18,30,325.0,40.0,3.6,12.8,79.0,32.72,22.55
2018,5,16,18,45,205.5,27.0,3.4,12.25,47.5,21.27,8.61
2018,5,16,19,0,86.0,14.0,3.2,11.7,16.0,12.73,0.0
2018,5,16,19,15,43.0,7.0,3.1,11.45,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,17,4,45,18.0,4.0,1.65,8.65,4.0,0.0,0.0
2018,5,17,5,0,36.0,8.0,1.7,8.9,8.0,7.28,0.0
2018,5,17,5,15,138.5,21.5,2.05,9.6,33.0,17.04,0.0
2018,5,17,5,30,241.0,35.0,2.4,10.3,58.0,27.41,17.04
2018,5,17,5,45,337.0,45.5,2.7,10.95,98.5,36.68,26.73
2018,5,17,6,0,433.0,56.0,3.0,11.6,139.0,44.6,34.29
2018,5,17,6,15,498.0,63.5,3.05,12.2,186.5,85.27,50.03
2018,5,17,6,30,563.0,71.0,3.1,12.8,234.0,134.01,83.71
2018,5,17,6,45,609.0,76.5,3.15,13.4,284.0,185.15,125.71
2018,5,17,7,0,655.0,82.0,3.2,14.0,334.0,241.45,174.66
2018,5,17,7,15,687.5,87.5,3.15,14.55,385.0,298.4,225.2
2018,5,17,7,30,720.0,93.0,3.1,15.1,436.0,358.31,277.46
2018,5,17,7,45,744.0,96.5,3.05,15.65,485.0,416.69,327.31
2018,5,17,8,0,768.0,100.0,3.0,16.2,534.0,474.71,375.3
2018,5,17,8,15,787.0,103.0,3.0,16.6,580.5,530.57,420.38
2018,5,17,8,30,806.0,106.0,3.0,17.0,627.0,586.59,464.11
2018,5,17,8,45,821.0,108.0,2.95,17.45,670.0,638.91,503.48
2018,5,17,9,0,836.0,110.0,2.9,17.9,713.0,690.4,541.0
2018,5,17,9,15,848.0,112.0,2.95,18.3,751.5,734.72,572.54
2018,5,17,9,30,860.0,114.0,3.0,18.7,790.0,780.54,603.23
2018,5,17,9,45,870.0,114.5,3.0,19.1,823.0,821.38,629.71
2018,5,17,10,0,880.0,115.0,3.0,19.5,856.0,859.92,654.29
2018,5,17,10,15,886.0,116.0,3.1,19.85,882.0,892.95,675.63
2018,5,17,10,30,892.0,117.0,3.2,20.2,908.0,923.04,694.91
2018,5,17,10,45,896.0,118.0,3.3,20.6,927.5,948.19,710.67
2018,5,17,11,0,900.0,119.0,3.4,21.0,947.0,970.03,724.22
2018,5,17,11,15,902.0,120.0,3.5,21.2,959.0,986.54,734.82
2018,5,17,11,30,904.0,121.0,3.6,21.4,971.0,999.51,743.16
2018,5,17,11,45,904.5,121.5,3.75,21.6,975.5,1006.94,748.26
2018,5,17,12,0,905.0,122.0,3.9,21.8,980.0,1010.72,751.06
2018,5,17,12,15,906.5,120.0,4.05,21.85,977.5,1009.42,751.0
2018,5,17,12,30,908.0,118.0,4.2,21.9,975.0,1004.44,748.59
2018,5,17,12,45,908.5,116.0,4.4,21.95,965.5,994.83,743.43
2018,5,17,13,0,909.0,114.0,4.6,22.0,956.0,981.55,736.27
2018,5,17,13,15,905.5,113.0,4.75,21.85,938.5,961.91,725.11
2018,5,17,13,30,902.0,112.0,4.9,21.7,921.0,938.85,711.51
2018,5,17,13,45,897.0,110.5,5.05,21.55,896.5,910.66,694.21
2018,5,17,14,0,892.0,109.0,5.2,21.4,872.0,879.37,674.53
2018,5,17,14,15,885.0,107.0,5.3,21.15,841.0,842.99,650.95
2018,5,17,14,30,878.0,105.0,5.4,20.9,810.0,803.96,625.19
2018,5,17,14,45,868.5,103.0,5.5,20.6,773.5,760.62,596.03
2018,5,17,15,0,859.0,101.0,5.6,20.3,737.0,715.25,564.92
2018,5,17,15,15,846.5,98.5,5.6,20.3,695.5,665.6,527.09
2018,5,17,15,30,834.0,96.0,5.6,20.3,654.0,614.68,487.43
2018,5,17,15,45,818.0,93.5,5.6,19.45,608.5,561.9,446.77
2018,5,17,16,0,802.0,91.0,5.6,18.6,563.0,507.0,403.06
2018,5,17,16,15,781.0,88.0,5.55,18.1,515.0,449.24,355.03
2018,5,17,16,30,760.0,85.0,5.5,17.6,467.0,392.25,306.17
2018,5,17,16,45,731.5,81.0,5.4,17.1,416.5,332.79,254.11
2018,5,17,17,0,703.0,77.0,5.3,16.6,366.0,275.6,203.01
2018,5,17,17,15,662.5,72.5,5.15,16.05,315.5,215.47,149.9
2018,5,17,17,30,622.0,68.0,5.0,15.5,265.0,161.65,103.61
2018,5,17,17,45,564.0,62.0,4.85,14.95,216.0,109.26,63.39
2018,5,17,18,0,506.0,56.0,4.7,14.4,167.0,63.84,36.58
2018,5,17,18,15,417.5,47.5,4.55,14.0,123.5,37.35,27.32
2018,5,17,18,30,329.0,39.0,4.4,13.6,80.0,31.66,21.62
2018,5,17,18,45,207.0,26.5,4.2,13.15,48.5,20.85,8.89
2018,5,17,19,0,85.0,14.0,4.0,12.7,17.0,12.73,0.0
2018,5,17,19,15,42.5,7.0,3.95,12.5,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,4,45,16.0,4.0,2.85,10.25,4.0,0.0,0.0
2018,5,18,5,0,32.0,8.0,2.9,10.4,8.0,7.28,0.0
2018,5,18,5,15,131.5,22.0,3.1,10.8,33.5,17.42,0.0
2018,5,18,5,30,231.0,36.0,3.3,11.2,59.0,28.15,17.75
2018,5,18,5,45,329.5,47.0,3.5,11.6,100.0,36.26,26.32
2018,5,18,6,0,428.0,58.0,3.7,12.0,141.0,46.28,35.74
2018,5,18,6,15,327.5,78.0,3.75,12.4,152.5,84.27,55.16
2018,5,18,6,30,227.0,98.0,3.8,12.8,164.0,111.97,80.12
2018,5,18,6,45,175.5,127.0,3.85,13.25,184.0,142.85,108.68
2018,5,18,7,0,124.0,156.0,3.9,13.7,204.0,167.27,131.74
2018,5,18,7,15,169.5,176.0,3.85,14.15,251.5,208.55,165.24
2018,5,18,7,30,215.0,196.0,3.8,14.6,299.0,255.2,203.26
2018,5,18,7,45,368.5,184.0,3.8,15.05,383.5,331.48,264.22
2018,5,18,8,0,522.0,172.0,3.8,15.5,468.0,418.41,333.89
2018,5,18,8,15,659.5,142.0,3.8,15.95,548.5,498.35,397.82
2018,5,18,8,30,797.0,112.0,3.8,16.4,629.0,586.43,467.11
2018,5,18,8,45,821.5,111.0,3.75,16.9,675.0,641.4,508.83
2018,5,18,9,0,846.0,110.0,3.7,17.4,721.0,693.25,547.24
2018,5,18,9,15,859.0,110.5,3.7,17.8,759.5,740.38,580.94
2018,5,18,9,30,872.0,111.0,3.7,18.2,798.0,785.9,611.51
2018,5,18,9,45,883.0,111.0,3.75,18.6,831.5,827.44,639.07
2018,5,18,10,0,894.0,111.0,3.8,19.0,865.0,866.72,664.77
2018,5,18,10,15,893.5,116.0,3.8,19.3,889.5,898.39,684.93
2018,5,18,10,30,893.0,121.0,3.8,19.6,914.0,926.71,702.71
2018,5,18,10,45,852.5,149.5,3.85,19.95,920.0,937.11,708.32
2018,5,18,11,0,812.0,178.0,3.9,20.3,926.0,953.78,718.43
2018,5,18,11,15,779.0,201.0,4.0,20.5,926.0,957.18,720.23
2018,5,18,11,30,746.0,224.0,4.1,20.7,926.0,964.96,725.21
2018,5,18,11,45,836.0,169.0,4.15,20.95,959.5,996.62,745.98
2018,5,18,12,0,926.0,114.0,4.2,21.2,993.0,1022.22,762.46
2018,5,18,12,15,923.0,116.0,4.35,21.2,990.0,1020.42,761.98
2018,5,18,12,30,920.0,118.0,4.5,21.2,987.0,1014.91,759.47
2018,5,18,12,45,914.5,120.0,4.65,21.2,976.0,1003.35,753.3
2018,5,18,13,0,909.0,122.0,4.8,21.2,965.0,988.25,744.74
2018,5,18,13,15,891.0,129.5,4.9,21.0,943.0,963.37,729.63
2018,5,18,13,30,873.0,137.0,5.0,20.8,921.0,935.6,712.44
2018,5,18,13,45,828.0,158.5,5.1,20.65,886.0,903.68,692.07
2018,5,18,14,0,783.0,180.0,5.2,20.5,851.0,861.51,664.21
2018,5,18,14,15,746.5,190.0,5.2,20.2,811.0,819.11,635.72
2018,5,18,14,30,710.0,200.0,5.2,19.9,771.0,771.79,601.83
2018,5,18,14,45,689.5,197.0,5.25,19.6,730.5,723.98,567.74
2018,5,18,15,0,669.0,194.0,5.3,19.3,690.0,675.52,532.44
2018,5,18,15,15,722.0,159.5,5.3,19.3,667.0,645.49,510.76
2018,5,18,15,30,775.0,125.0,5.3,19.3,644.0,608.1,482.53
2018,5,18,15,45,730.0,127.5,5.35,18.4,589.0,544.46,433.7
2018,5,18,16,0,685.0,130.0,5.4,17.5,534.0,483.39,385.52
2018,5,18,16,15,714.5,112.0,5.4,17.0,501.5,440.25,349.34
2018,5,18,16,30,744.0,94.0,5.4,16.5,469.0,394.16,308.93
2018,5,18,16,45,715.5,90.0,5.4,16.0,419.5,333.76,256.18
2018,5,18,17,0,687.0,86.0,5.4,15.5,370.0,277.17,205.59
2018,5,18,17,15,646.0,80.5,5.3,14.95,319.0,218.95,154.05
2018,5,18,17,30,605.0,75.0,5.2,14.4,268.0,165.1,107.71
2018,5,18,17,45,547.5,68.0,5.1,13.9,219.0,112.9,67.44
2018,5,18,18,0,490.0,61.0,5.0,13.4,170.0,67.68,40.31
2018,5,18,18,15,402.0,51.5,4.85,13.0,126.0,40.77,30.48
2018,5,18,18,30,314.0,42.0,4.7,12.6,82.0,34.32,24.08
2018,5,18,18,45,199.0,29.0,4.5,12.2,50.5,22.8,10.88
2018,5,18,19,0,84.0,16.0,4.3,11.8,19.0,14.55,0.0
2018,5,18,19,15,42.0,8.0,4.25,11.55,9.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,9.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,9.65,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,9.95,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,10.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,19,4,45,13.5,4.0,4.3,10.25,4.0,0.0,0.0
2018,5,19,5,0,27.0,8.0,4.3,10.3,8.0,7.28,0.0
2018,5,19,5,15,115.5,23.0,4.4,10.55,33.5,18.18,0.0
2018,5,19,5,30,204.0,38.0,4.5,10.8,59.0,29.66,19.18
2018,5,19,5,45,288.0,50.5,4.6,11.0,97.5,38.83,28.67
2018,5,19,6,0,372.0,63.0,4.7,11.2,136.0,48.3,37.68
2018,5,19,6,15,450.0,71.5,4.75,11.5,185.5,88.86,54.99
2018,5,19,6,30,528.0,80.0,4.8,11.8,235.0,137.09,88.33
2018,5,19,6,45,561.5,89.0,4.85,12.1,282.0,186.77,129.95
2018,5,19,7,0,595.0,98.0,4.9,12.4,329.0,240.2,177.23
2018,5,19,7,15,614.5,107.5,4.95,12.9,375.5,293.23,225.1
2018,5,19,7,30,634.0,117.0,5.0,13.4,422.0,347.85,273.68
2018,5,19,7,45,690.0,115.0,5.05,13.9,479.5,408.67,325.9
2018,5,19,8,0,746.0,113.0,5.1,14.4,537.0,474.31,381.0
2018,5,19,8,15,697.0,140.0,5.1,14.85,562.5,515.9,415.55
2018,5,19,8,30,648.0,167.0,5.1,15.3,588.0,550.75,443.26
2018,5,19,8,45,743.5,142.0,5.15,15.75,656.0,621.55,499.42
2018,5,19,9,0,839.0,117.0,5.2,16.2,724.0,697.67,558.5
2018,5,19,9,15,851.5,118.5,5.25,16.5,763.0,741.7,591.46
2018,5,19,9,30,864.0,120.0,5.3,16.8,802.0,787.48,623.62
2018,5,19,9,45,874.0,121.0,5.35,17.1,835.5,828.88,652.24
2018,5,19,10,0,884.0,122.0,5.4,17.4,869.0,867.96,678.94
2018,5,19,10,15,889.5,124.5,5.5,17.65,896.0,902.06,702.31
2018,5,19,10,30,895.0,127.0,5.6,17.9,923.0,933.17,723.49
2018,5,19,10,45,897.5,129.5,5.65,18.1,942.5,958.4,740.3
2018,5,19,11,0,900.0,132.0,5.7,18.3,962.0,980.24,754.76
2018,5,19,11,15,901.0,134.0,5.8,18.35,974.0,996.7,766.28
2018,5,19,11,30,902.0,136.0,5.9,18.4,986.0,1009.6,775.42
2018,5,19,11,45,900.5,138.0,5.95,18.45,990.5,1016.47,780.13
2018,5,19,12,0,899.0,140.0,6.0,18.5,995.0,1019.71,782.44
2018,5,19,12,15,897.0,141.0,6.05,18.45,992.0,1017.91,781.66
2018,5,19,12,30,895.0,142.0,6.1,18.4,989.0,1012.53,778.5
2018,5,19,12,45,890.5,143.5,6.15,18.35,978.5,1001.65,771.6
2018,5,19,13,0,886.0,145.0,6.2,18.3,968.0,987.32,762.34
2018,5,19,13,15,881.0,145.0,6.2,18.2,950.5,967.73,749.29
2018,5,19,13,30,876.0,145.0,6.2,18.1,933.0,944.86,733.95
2018,5,19,13,45,868.0,145.0,6.2,17.95,908.0,916.19,714.59
2018,5,19,14,0,860.0,145.0,6.2,17.8,883.0,892.49,698.81
2018,5,19,14,15,852.5,142.5,6.2,17.65,852.0,855.53,673.29
2018,5,19,14,30,845.0,140.0,6.2,17.5,821.0,816.05,645.79
2018,5,19,14,45,835.0,137.5,6.15,17.3,784.5,772.37,614.86
2018,5,19,15,0,825.0,135.0,6.1,17.1,748.0,726.78,580.81
2018,5,19,15,15,810.0,132.0,6.1,17.1,705.5,675.73,541.41
2018,5,19,15,30,795.0,129.0,6.1,17.1,663.0,623.73,500.45
2018,5,19,15,45,776.0,126.0,6.0,16.5,617.0,568.8,457.07
2018,5,19,16,0,757.0,123.0,5.9,15.9,571.0,513.25,411.98
2018,5,19,16,15,729.0,120.0,5.85,15.45,521.5,454.16,362.66
2018,5,19,16,30,701.0,117.0,5.8,15.0,472.0,396.68,313.35
2018,5,19,16,45,662.5,113.0,5.75,14.55,420.0,336.61,261.02
2018,5,19,17,0,624.0,109.0,5.7,14.1,368.0,280.04,210.91
2018,5,19,17,15,574.0,103.0,5.6,13.55,316.5,222.94,160.97
2018,5,19,17,30,524.0,97.0,5.5,13.0,265.0,169.11,115.26
2018,5,19,17,45,454.0,88.5,5.4,12.45,215.5,119.07,77.04
2018,5,19,18,0,384.0,80.0,5.3,11.9,166.0,77.35,51.34
2018,5,19,18,15,293.0,66.5,5.15,11.55,122.5,50.6,39.41
2018,5,19,18,30,202.0,53.0,5.0,11.2,79.0,41.56,30.57
2018,5,19,18,45,117.0,34.5,4.85,10.85,48.0,27.43,14.91
2018,5,19,19,0,32.0,16.0,4.7,10.5,17.0,14.55,0.0
2018,5,19,19,15,16.0,8.0,4.65,10.4,8.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.3,10.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,4,45,7.0,3.5,3.95,10.25,3.5,0.0,0.0
2018,5,20,5,0,14.0,7.0,4.0,10.3,7.0,6.37,0.0
2018,5,20,5,15,64.0,18.5,4.05,10.4,24.5,15.19,0.0
2018,5,20,5,30,114.0,30.0,4.1,10.5,42.0,24.35,14.88
2018,5,20,5,45,77.0,27.5,4.15,10.6,37.5,22.48,14.3
2018,5,20,6,0,40.0,25.0,4.2,10.7,33.0,21.99,14.17
2018,5,20,6,15,20.0,31.0,4.2,10.85,35.0,29.18,18.99
2018,5,20,6,30,0.0,37.0,4.2,11.0,37.0,32.6,22.71
2018,5,20,6,45,24.5,88.5,4.2,11.2,98.0,82.23,64.4
2018,5,20,7,0,49.0,140.0,4.2,11.4,159.0,134.12,107.62
2018,5,20,7,15,90.0,170.5,4.15,11.6,211.5,177.28,142.82
2018,5,20,7,30,131.0,201.0,4.1,11.8,264.0,227.97,184.38
2018,5,20,7,45,182.5,221.5,4.1,11.95,319.5,277.89,225.17
2018,5,20,8,0,234.0,242.0,4.1,12.1,375.0,333.45,270.41
2018,5,20,8,15,239.5,264.5,4.1,12.2,411.0,375.99,304.67
2018,5,20,8,30,245.0,287.0,4.1,12.3,447.0,414.98,335.53
2018,5,20,8,45,266.0,304.0,4.05,12.4,488.0,458.85,369.83
2018,5,20,9,0,287.0,321.0,4.0,12.5,529.0,504.06,404.68
2018,5,20,9,15,410.5,294.0,4.05,12.6,609.0,590.59,472.99
2018,5,20,9,30,534.0,267.0,4.1,12.7,689.0,679.43,541.84
2018,5,20,9,45,583.0,257.5,4.15,12.8,736.0,734.34,582.89
2018,5,20,10,0,632.0,248.0,4.2,12.9,783.0,788.63,623.25
2018,5,20,10,15,591.0,282.0,4.25,13.2,794.5,805.73,633.28
2018,5,20,10,30,550.0,316.0,4.3,13.5,806.0,818.21,640.06
2018,5,20,10,45,647.0,269.5,4.35,13.8,858.0,878.63,685.39
2018,5,20,11,0,744.0,223.0,4.4,14.1,910.0,938.39,728.27
2018,5,20,11,15,766.5,212.5,4.45,14.6,928.5,961.59,742.73
2018,5,20,11,30,789.0,202.0,4.5,15.1,947.0,974.56,750.3
2018,5,20,11,45,693.5,248.5,4.55,15.55,905.5,941.63,726.09
2018,5,20,12,0,598.0,295.0,4.6,16.0,864.0,895.42,690.31
2018,5,20,12,15,610.0,300.5,4.65,16.4,879.5,911.58,701.34
2018,5,20,12,30,622.0,306.0,4.7,16.8,895.0,924.81,709.91
2018,5,20,12,45,697.5,258.0,4.75,17.15,912.0,945.74,726.45
2018,5,20,13,0,773.0,210.0,4.8,17.5,929.0,960.18,736.42
2018,5,20,13,15,692.0,253.0,4.9,17.45,887.5,912.88,703.87
2018,5,20,13,30,611.0,296.0,5.0,17.4,846.0,863.5,667.83
2018,5,20,13,45,454.0,347.0,5.1,17.35,749.5,755.79,587.52
2018,5,20,14,0,297.0,398.0,5.2,17.3,653.0,646.64,504.51
2018,5,20,14,15,320.0,372.5,5.3,16.8,638.5,629.29,494.53
2018,5,20,14,30,343.0,347.0,5.4,16.3,624.0,609.36,481.98
2018,5,20,14,45,472.0,284.5,5.45,15.8,647.0,639.07,508.88
2018,5,20,15,0,601.0,222.0,5.5,15.3,670.0,652.23,522.56
2018,5,20,15,15,492.5,242.5,5.5,15.3,596.0,567.0,455.29
2018,5,20,15,30,384.0,263.0,5.5,15.3,522.0,486.66,391.34
2018,5,20,15,45,451.0,224.0,5.55,14.2,507.5,472.52,382.25
2018,5,20,16,0,518.0,185.0,5.6,13.1,493.0,444.72,360.94
2018,5,20,16,15,522.5,168.0,5.5,12.75,456.0,400.28,323.49
2018,5,20,16,30,527.0,151.0,5.4,12.4,419.0,354.51,283.82
2018,5,20,16,45,470.0,144.5,5.3,12.1,364.5,295.65,233.35
2018,5,20,17,0,413.0,138.0,5.2,11.8,310.0,242.67,187.7
2018,5,20,17,15,396.0,120.0,5.05,11.6,267.0,195.14,145.54
2018,5,20,17,30,379.0,102.0,4.9,11.4,224.0,149.55,105.79
2018,5,20,17,45,346.0,87.5,4.7,11.25,184.0,107.29,71.93
2018,5,20,18,0,313.0,73.0,4.5,11.1,144.0,69.13,46.16
2018,5,20,18,15,251.5,61.5,4.35,11.05,109.5,46.56,35.94
2018,5,20,18,30,190.0,50.0,4.2,11.0,75.0,39.44,28.84
2018,5,20,18,45,112.0,33.5,4.05,10.9,46.5,26.74,14.86
2018,5,20,19,0,34.0,17.0,3.9,10.8,18.0,15.46,0.0
2018,5,20,19,15,17.0,8.5,3.75,10.75,9.0,7.73,0.0
2018,5,20,19,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,21,4,45,9.5,4.0,1.6,9.95,4.0,0.0,0.0
2018,5,21,5,0,19.0,8.0,1.7,10.1,8.0,7.28,0.0
2018,5,21,5,15,94.0,25.0,1.8,10.35,34.0,20.12,0.0
2018,5,21,5,30,169.0,42.0,1.9,10.6,60.0,33.29,22.56
2018,5,21,5,45,257.5,56.0,2.0,10.85,99.5,42.94,32.41
2018,5,21,6,0,346.0,70.0,2.1,11.1,139.0,53.36,42.27
2018,5,21,6,15,412.5,80.5,2.1,11.45,186.0,91.56,58.64
2018,5,21,6,30,479.0,91.0,2.1,11.8,233.0,137.79,90.9
2018,5,21,6,45,529.5,98.5,2.1,12.2,283.0,188.57,132.11
2018,5,21,7,0,580.0,106.0,2.1,12.6,333.0,242.9,178.55
2018,5,21,7,15,617.0,112.0,2.05,13.15,383.5,297.23,225.91
2018,5,21,7,30,654.0,118.0,2.0,13.7,434.0,355.15,275.56
2018,5,21,7,45,682.5,122.5,1.95,14.25,483.5,411.32,322.75
2018,5,21,8,0,711.0,127.0,1.9,14.8,533.0,469.42,369.95
2018,5,21,8,15,733.5,130.5,1.9,15.4,580.0,524.99,413.73
2018,5,21,8,30,756.0,134.0,1.9,16.0,627.0,581.19,456.51
2018,5,21,8,45,774.0,136.0,1.95,16.6,670.0,632.97,494.95
2018,5,21,9,0,792.0,138.0,2.0,17.2,713.0,684.33,531.98
2018,5,21,9,15,813.0,135.5,2.05,17.75,753.0,732.74,566.15
2018,5,21,9,30,834.0,133.0,2.1,18.3,793.0,780.26,598.03
2018,5,21,9,45,854.0,128.5,2.2,18.85,828.5,817.96,622.28
2018,5,21,10,0,874.0,124.0,2.3,19.4,864.0,859.42,648.94
2018,5,21,10,15,879.5,125.0,2.4,19.85,889.5,891.71,669.35
2018,5,21,10,30,885.0,126.0,2.5,20.3,915.0,921.06,687.76
2018,5,21,10,45,888.5,127.5,2.6,20.75,934.0,945.97,703.16
2018,5,21,11,0,892.0,129.0,2.7,21.2,953.0,967.59,716.39
2018,5,21,11,15,894.5,130.0,2.8,21.55,965.5,984.39,726.77
2018,5,21,11,30,897.0,131.0,2.9,21.9,978.0,997.7,734.94
2018,5,21,11,45,897.5,131.0,3.05,22.25,982.5,1004.59,739.42
2018,5,21,12,0,898.0,131.0,3.2,22.6,987.0,1007.9,741.67
2018,5,21,12,15,895.0,132.0,3.35,22.8,983.0,1005.18,740.46
2018,5,21,12,30,892.0,133.0,3.5,23.0,979.0,998.89,737.0
2018,5,21,12,45,886.5,134.0,3.7,23.15,967.5,986.69,730.16
2018,5,21,13,0,881.0,135.0,3.9,23.3,956.0,971.09,721.03
2018,5,21,13,15,876.0,134.5,4.1,23.25,938.0,951.2,709.53
2018,5,21,13,30,871.0,134.0,4.3,23.2,920.0,928.07,695.74
2018,5,21,13,45,864.0,133.0,4.45,23.2,895.0,899.57,677.72
2018,5,21,14,0,857.0,132.0,4.6,23.2,870.0,868.2,658.05
2018,5,21,14,15,848.5,130.0,4.75,22.9,838.5,831.94,635.43
2018,5,21,14,30,840.0,128.0,4.9,22.6,807.0,793.25,610.71
2018,5,21,14,45,828.5,126.0,5.05,22.3,770.5,754.81,585.74
2018,5,21,15,0,817.0,124.0,5.2,22.0,734.0,709.14,553.89
2018,5,21,15,15,803.0,121.0,5.2,22.0,692.5,659.33,516.47
2018,5,21,15,30,789.0,118.0,5.2,22.0,651.0,608.5,477.45
2018,5,21,15,45,771.5,114.5,5.4,21.0,605.5,554.48,437.2
2018,5,21,16,0,754.0,111.0,5.6,20.0,560.0,500.36,395.23
2018,5,21,16,15,730.5,106.5,5.6,19.3,511.5,441.5,347.26
2018,5,21,16,30,707.0,102.0,5.6,18.6,463.0,384.67,299.41
2018,5,21,16,45,676.0,97.5,5.65,17.9,413.0,326.71,249.51
2018,5,21,17,0,645.0,93.0,5.7,17.2,363.0,271.36,200.83
2018,5,21,17,15,601.5,87.5,5.65,16.4,313.0,215.19,151.86
2018,5,21,17,30,558.0,82.0,5.6,15.6,263.0,163.72,108.18
2018,5,21,17,45,497.5,74.5,5.55,14.85,215.0,113.74,69.98
2018,5,21,18,0,437.0,67.0,5.5,14.1,167.0,71.15,44.21
2018,5,21,18,15,350.5,57.0,5.4,13.6,124.5,43.4,32.79
2018,5,21,18,30,264.0,47.0,5.3,13.1,82.0,36.32,25.92
2018,5,21,18,45,164.0,32.0,5.2,12.6,51.0,25.04,13.8
2018,5,21,19,0,64.0,17.0,5.1,12.1,20.0,15.46,0.0
2018,5,21,19,15,32.0,8.5,5.05,11.9,10.0,7.73,0.0
2018,5,21,19,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,22,4,45,15.0,4.5,3.2,10.4,4.5,0.0,0.0
2018,5,22,5,0,30.0,9.0,3.2,10.5,9.0,8.19,0.0
2018,5,22,5,15,121.0,24.5,3.3,10.75,36.0,19.33,1.09
2018,5,22,5,30,212.0,40.0,3.4,11.0,63.0,31.16,20.81
2018,5,22,5,45,274.5,51.0,3.5,11.2,96.5,39.07,28.96
2018,5,22,6,0,337.0,62.0,3.6,11.4,130.0,47.16,36.69
2018,5,22,6,15,216.5,87.0,3.6,11.65,135.5,84.71,59.69
2018,5,22,6,30,96.0,112.0,3.6,11.9,141.0,106.41,81.56
2018,5,22,6,45,153.0,131.5,3.55,12.1,187.0,141.74,109.1
2018,5,22,7,0,210.0,151.0,3.5,12.3,233.0,184.85,144.01
2018,5,22,7,15,274.0,165.5,3.55,12.6,288.5,232.67,183.26
2018,5,22,7,30,338.0,180.0,3.6,12.9,344.0,287.75,228.84
2018,5,22,7,45,335.5,201.5,3.6,13.2,379.0,327.69,262.68
2018,5,22,8,0,333.0,223.0,3.6,13.5,414.0,367.0,295.1
2018,5,22,8,15,417.5,219.0,3.7,14.05,478.5,433.87,348.6
2018,5,22,8,30,502.0,215.0,3.8,14.6,543.0,504.16,404.01
2018,5,22,8,45,539.0,215.5,3.9,15.15,589.0,555.36,443.53
2018,5,22,9,0,576.0,216.0,4.0,15.7,635.0,611.61,486.08
2018,5,22,9,15,673.0,187.0,4.1,16.1,701.5,682.03,539.95
2018,5,22,9,30,770.0,158.0,4.2,16.5,768.0,754.63,594.49
2018,5,22,9,45,821.5,140.0,4.3,16.85,815.0,808.1,631.89
2018,5,22,10,0,873.0,122.0,4.4,17.2,862.0,855.64,664.48
2018,5,22,10,15,881.5,122.0,4.5,17.45,889.0,889.5,687.4
2018,5,22,10,30,890.0,122.0,4.6,17.7,916.0,920.59,708.38
2018,5,22,10,45,897.0,122.0,4.7,17.95,937.0,947.36,726.32
2018,5,22,11,0,904.0,122.0,4.8,18.2,958.0,970.96,742.08
2018,5,22,11,15,907.5,122.0,4.85,18.3,971.0,987.93,753.36
2018,5,22,11,30,911.0,122.0,4.9,18.4,984.0,1001.4,762.33
2018,5,22,11,45,913.5,121.5,5.0,18.5,989.5,1009.85,768.38
2018,5,22,12,0,916.0,121.0,5.1,18.6,995.0,1014.68,772.07
2018,5,22,12,15,913.5,122.5,5.1,18.55,992.0,1012.94,771.01
2018,5,22,12,30,911.0,124.0,5.1,18.5,989.0,1007.57,767.6
2018,5,22,12,45,906.5,125.5,5.15,18.5,978.5,996.68,760.73
2018,5,22,13,0,902.0,127.0,5.2,18.5,968.0,982.28,751.54
2018,5,22,13,15,898.5,126.0,5.2,18.4,950.5,962.99,738.92
2018,5,22,13,30,895.0,125.0,5.2,18.3,933.0,940.32,723.99
2018,5,22,13,45,889.5,123.5,5.25,18.2,908.5,912.14,705.49
2018,5,22,14,0,884.0,122.0,5.3,18.1,884.0,880.91,684.74
2018,5,22,14,15,876.0,120.5,5.25,17.9,853.0,844.75,660.0
2018,5,22,14,30,868.0,119.0,5.2,17.7,822.0,806.03,633.28
2018,5,22,14,45,858.0,117.0,5.2,17.55,785.5,763.01,603.3
2018,5,22,15,0,848.0,115.0,5.2,17.4,749.0,718.01,570.93
2018,5,22,15,15,835.0,112.0,5.2,17.4,707.0,671.16,534.96
2018,5,22,15,30,822.0,109.0,5.2,17.4,665.0,619.58,494.65
2018,5,22,15,45,805.0,106.0,5.1,16.85,619.5,564.83,451.59
2018,5,22,16,0,788.0,103.0,5.0,16.3,574.0,509.84,407.08
2018,5,22,16,15,765.5,99.5,4.95,15.9,525.0,451.92,358.8
2018,5,22,16,30,743.0,96.0,4.9,15.5,476.0,394.96,309.91
2018,5,22,16,45,713.5,91.5,4.85,15.1,425.5,333.99,256.66
2018,5,22,17,0,684.0,87.0,4.8,14.7,375.0,277.0,205.77
2018,5,22,17,15,633.0,83.5,4.7,14.2,322.5,218.73,154.6
2018,5,22,17,30,582.0,80.0,4.6,13.7,270.0,165.97,109.66
2018,5,22,17,45,507.0,73.0,4.5,13.2,218.0,113.5,69.75
2018,5,22,18,0,432.0,66.0,4.4,12.7,166.0,70.17,43.66
2018,5,22,18,15,348.5,55.5,4.25,12.25,123.5,42.21,31.96
2018,5,22,18,30,265.0,45.0,4.1,11.8,81.0,34.72,24.73
2018,5,22,18,45,170.5,31.0,3.9,11.4,50.5,24.23,13.56
2018,5,22,19,0,76.0,17.0,3.7,11.0,20.0,15.46,0.0
2018,5,22,19,15,38.0,8.5,3.65,10.85,10.0,7.73,0.0
2018,5,22,19,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,23,4,45,15.0,4.0,2.3,10.5,4.5,0.0,0.0
2018,5,23,5,0,30.0,8.0,2.4,10.6,9.0,7.28,0.0
2018,5,23,5,15,94.5,20.0,2.5,10.8,29.0,15.67,0.82
2018,5,23,5,30,159.0,32.0,2.6,11.0,49.0,24.74,15.45
2018,5,23,5,45,188.0,38.0,2.75,11.2,68.5,28.84,19.95
2018,5,23,6,0,217.0,44.0,2.9,11.4,88.0,33.04,24.08
2018,5,23,6,15,108.5,39.0,2.95,11.6,61.0,39.82,25.01
2018,5,23,6,30,0.0,34.0,3.0,11.8,34.0,29.95,20.34
2018,5,23,6,45,0.0,48.0,3.0,12.05,48.0,42.35,31.01
2018,5,23,7,0,0.0,62.0,3.0,12.3,62.0,54.78,41.55
2018,5,23,7,15,0.0,75.0,3.1,12.6,75.0,66.34,51.2
2018,5,23,7,30,0.0,88.0,3.2,12.9,88.0,77.88,60.71
2018,5,23,7,45,0.0,98.5,3.25,13.25,98.5,87.19,68.22
2018,5,23,8,0,0.0,109.0,3.3,13.6,109.0,96.56,75.7
2018,5,23,8,15,0.5,125.0,3.45,14.1,125.5,111.11,87.37
2018,5,23,8,30,1.0,141.0,3.6,14.6,142.0,125.8,99.02
2018,5,23,8,45,1.0,144.5,3.7,15.1,145.5,129.12,101.26
2018,5,23,9,0,1.0,148.0,3.8,15.6,149.0,132.43,103.52
2018,5,23,9,15,3.0,161.0,3.9,16.1,163.5,145.74,113.92
2018,5,23,9,30,5.0,174.0,4.0,16.6,178.0,159.25,124.4
2018,5,23,9,45,7.0,191.0,4.15,17.05,197.0,176.59,137.9
2018,5,23,10,0,9.0,208.0,4.3,17.5,216.0,194.12,151.45
2018,5,23,10,15,10.0,213.0,4.4,17.8,222.0,200.01,155.78
2018,5,23,10,30,11.0,218.0,4.5,18.1,228.0,205.91,160.15
2018,5,23,10,45,11.5,221.5,4.55,18.45,232.0,210.0,163.04
2018,5,23,11,0,12.0,225.0,4.6,18.8,236.0,214.06,165.91
2018,5,23,11,15,19.0,283.0,4.65,18.9,301.0,274.5,213.01
2018,5,23,11,30,26.0,341.0,4.7,19.0,366.0,346.67,268.32
2018,5,23,11,45,47.5,391.5,4.75,19.15,437.0,417.07,321.98
2018,5,23,12,0,69.0,442.0,4.8,19.3,508.0,487.78,375.05
2018,5,23,12,15,74.0,444.0,4.85,19.3,514.5,494.5,380.08
2018,5,23,12,30,79.0,446.0,4.9,19.3,521.0,500.67,384.97
2018,5,23,12,45,104.0,448.0,4.9,19.3,545.5,525.34,404.24
2018,5,23,13,0,129.0,450.0,4.9,19.3,570.0,560.37,430.92
2018,5,23,13,15,460.0,312.5,4.9,19.2,730.0,750.7,580.66
2018,5,23,13,30,791.0,175.0,4.9,19.1,890.0,902.67,694.49
2018,5,23,13,45,846.5,144.0,4.9,18.95,891.0,892.84,687.69
2018,5,23,14,0,902.0,113.0,4.9,18.8,892.0,886.81,684.68
2018,5,23,14,15,896.0,111.0,4.95,18.6,861.5,851.3,661.13
2018,5,23,14,30,890.0,109.0,5.0,18.4,831.0,813.05,635.54
2018,5,23,14,45,883.0,106.5,5.0,18.2,795.5,771.02,606.66
2018,5,23,15,0,876.0,104.0,5.0,18.0,760.0,726.72,575.61
2018,5,23,15,15,864.0,101.0,5.0,18.0,718.0,676.59,537.47
2018,5,23,15,30,852.0,98.0,5.0,18.0,676.0,625.09,497.39
