Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,22,4,45,62.5,8.0,1.95,10.95,10.0,0.0,0.0
2018,6,22,5,0,125.0,16.0,2.1,11.4,20.0,14.55,0.0
2018,6,22,5,15,255.5,26.5,2.2,12.0,52.0,21.97,9.68
2018,6,22,5,30,386.0,37.0,2.3,12.6,84.0,30.02,20.28
2018,6,22,5,45,472.0,44.5,2.4,13.25,128.0,35.03,25.36
2018,6,22,6,0,558.0,52.0,2.5,13.9,172.0,39.94,30.02
2018,6,22,6,15,615.0,57.5,2.4,14.75,221.5,72.59,39.45
2018,6,22,6,30,672.0,63.0,2.3,15.6,271.0,123.39,70.06
2018,6,22,6,45,711.0,67.5,2.25,16.4,322.5,179.66,113.93
2018,6,22,7,0,750.0,72.0,2.2,17.2,374.0,237.03,162.51
2018,6,22,7,15,778.5,75.5,2.05,18.4,425.5,294.37,212.17
2018,6,22,7,30,807.0,79.0,1.9,19.6,477.0,354.08,262.91
2018,6,22,7,45,828.5,82.0,1.8,20.75,527.5,412.59,311.34
2018,6,22,8,0,850.0,85.0,1.7,21.9,578.0,472.78,358.99
2018,6,22,8,15,866.0,88.0,1.7,23.0,625.5,529.56,402.51
2018,6,22,8,30,882.0,91.0,1.7,24.1,673.0,586.1,444.01
2018,6,22,8,45,895.0,92.5,1.7,25.15,717.0,638.85,481.24
2018,6,22,9,0,908.0,94.0,1.7,26.2,761.0,690.49,516.23
2018,6,22,9,15,916.5,96.5,1.75,27.25,799.5,738.57,547.83
2018,6,22,9,30,925.0,99.0,1.8,28.3,838.0,784.65,575.58
2018,6,22,9,45,931.0,101.5,1.8,29.3,871.5,826.54,599.48
2018,6,22,10,0,937.0,104.0,1.8,30.3,905.0,865.8,621.22
2018,6,22,10,15,943.0,104.5,1.85,31.15,932.5,900.3,640.43
2018,6,22,10,30,949.0,105.0,1.9,32.0,960.0,931.79,657.55
2018,6,22,10,45,954.0,105.0,1.95,32.9,981.0,958.75,671.55
2018,6,22,11,0,959.0,105.0,2.0,33.8,1002.0,982.34,683.39
2018,6,22,11,15,961.5,106.0,2.1,34.15,1016.0,1001.1,694.36
2018,6,22,11,30,964.0,107.0,2.2,34.5,1030.0,1016.21,703.18
2018,6,22,11,45,965.5,106.5,2.25,34.85,1036.0,1025.23,707.83
2018,6,22,12,0,967.0,106.0,2.3,35.2,1042.0,1030.52,710.35
2018,6,22,12,15,964.5,107.0,2.45,35.35,1039.5,1029.67,710.89
2018,6,22,12,30,962.0,108.0,2.6,35.5,1037.0,1025.09,709.22
2018,6,22,12,45,958.5,109.0,2.75,35.65,1027.5,1015.84,704.71
2018,6,22,13,0,955.0,110.0,2.9,35.8,1018.0,1002.93,697.97
2018,6,22,13,15,951.0,110.0,3.1,35.7,1001.5,984.99,689.17
2018,6,22,13,30,947.0,110.0,3.3,35.6,985.0,963.55,678.04
2018,6,22,13,45,941.5,109.0,3.45,35.55,961.0,936.42,662.67
2018,6,22,14,0,936.0,108.0,3.6,35.5,937.0,906.08,645.09
2018,6,22,14,15,928.5,107.0,3.75,35.25,907.0,871.04,624.75
2018,6,22,14,30,921.0,106.0,3.9,35.0,877.0,833.25,602.28
2018,6,22,14,45,912.0,104.5,4.0,34.75,841.0,791.29,576.46
2018,6,22,15,0,903.0,103.0,4.1,34.5,805.0,747.1,548.73
2018,6,22,15,15,892.0,100.5,4.1,34.5,764.0,698.62,514.96
2018,6,22,15,30,881.0,98.0,4.1,34.5,723.0,648.55,479.14
2018,6,22,15,45,866.0,95.5,4.25,33.65,677.5,594.85,441.65
2018,6,22,16,0,851.0,93.0,4.4,32.8,632.0,540.46,402.16
2018,6,22,16,15,832.0,90.5,4.45,32.15,583.5,483.37,358.66
2018,6,22,16,30,813.0,88.0,4.5,31.5,535.0,426.46,313.75
2018,6,22,16,45,788.5,84.5,4.5,30.85,484.5,367.25,265.68
2018,6,22,17,0,764.0,81.0,4.5,30.2,434.0,309.59,217.59
2018,6,22,17,15,731.5,76.5,4.45,29.2,382.5,250.9,168.58
2018,6,22,17,30,699.0,72.0,4.4,28.2,331.0,195.29,122.56
2018,6,22,17,45,653.5,67.5,4.35,27.2,281.0,138.26,78.62
2018,6,22,18,0,608.0,63.0,4.3,26.2,231.0,89.14,47.07
2018,6,22,18,15,541.5,56.5,4.2,25.1,183.5,43.59,31.72
2018,6,22,18,30,475.0,50.0,4.1,24.0,136.0,39.27,27.86
2018,6,22,18,45,373.5,41.0,3.95,22.85,96.0,33.03,22.12
2018,6,22,19,0,272.0,32.0,3.8,21.7,56.0,26.62,14.86
2018,6,22,19,15,157.0,19.5,3.8,21.1,31.5,15.48,0.0
2018,6,22,19,30,42.0,7.0,3.8,20.5,7.0,6.37,0.0
2018,6,22,19,45,21.0,3.5,3.75,19.9,3.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,18.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,23,4,45,70.0,8.0,1.3,16.2,10.0,0.0,0.0
2018,6,23,5,0,140.0,16.0,1.3,16.7,20.0,14.55,0.0
2018,6,23,5,15,273.5,25.5,1.5,17.75,52.0,21.07,8.56
2018,6,23,5,30,407.0,35.0,1.7,18.8,84.0,28.27,18.21
2018,6,23,5,45,492.5,41.0,1.9,19.8,127.5,32.08,22.08
2018,6,23,6,0,578.0,47.0,2.1,20.8,171.0,35.9,25.62
2018,6,23,6,15,632.0,52.5,2.2,21.6,220.0,71.78,37.45
2018,6,23,6,30,686.0,58.0,2.3,22.4,269.0,122.87,67.24
2018,6,23,6,45,724.0,61.5,2.45,23.2,320.0,175.75,107.26
2018,6,23,7,0,762.0,65.0,2.6,24.0,371.0,232.67,154.53
2018,6,23,7,15,789.5,68.0,2.7,24.75,422.0,289.88,203.7
2018,6,23,7,30,817.0,71.0,2.8,25.5,473.0,349.33,254.29
2018,6,23,7,45,837.5,73.0,2.9,26.3,522.5,408.38,303.47
2018,6,23,8,0,858.0,75.0,3.0,27.1,572.0,466.35,350.3
2018,6,23,8,15,873.5,77.0,3.05,27.8,619.0,522.28,394.09
2018,6,23,8,30,889.0,79.0,3.1,28.5,666.0,577.91,436.08
2018,6,23,8,45,901.0,80.5,3.2,29.25,709.0,630.34,474.42
2018,6,23,9,0,913.0,82.0,3.3,30.0,752.0,681.57,510.69
2018,6,23,9,15,921.5,84.5,3.35,30.7,791.0,729.88,543.56
2018,6,23,9,30,930.0,87.0,3.4,31.4,830.0,776.19,572.56
2018,6,23,9,45,936.0,89.0,3.45,32.1,863.0,817.82,597.96
2018,6,23,10,0,942.0,91.0,3.5,32.8,896.0,856.82,621.26
2018,6,23,10,15,948.0,91.0,3.55,33.4,923.0,891.02,641.39
2018,6,23,10,30,954.0,91.0,3.6,34.0,950.0,922.21,659.39
2018,6,23,10,45,958.5,92.0,3.65,34.6,971.5,949.87,675.01
2018,6,23,11,0,963.0,93.0,3.7,35.2,993.0,974.14,688.39
2018,6,23,11,15,966.0,94.0,3.7,35.55,1007.5,993.51,699.04
2018,6,23,11,30,969.0,95.0,3.7,35.9,1022.0,1009.23,707.45
2018,6,23,11,45,971.0,95.0,3.75,36.25,1029.0,1019.32,712.72
2018,6,23,12,0,973.0,95.0,3.8,36.6,1036.0,1025.66,715.77
2018,6,23,12,15,973.0,95.5,3.85,36.75,1035.5,1026.78,716.29
2018,6,23,12,30,973.0,96.0,3.9,36.9,1035.0,1024.12,714.57
2018,6,23,12,45,971.5,96.5,3.95,37.1,1027.0,1016.25,709.58
2018,6,23,13,0,970.0,97.0,4.0,37.3,1019.0,1004.62,702.36
2018,6,23,13,15,968.0,96.5,4.0,37.35,1004.0,987.85,692.13
2018,6,23,13,30,966.0,96.0,4.0,37.4,989.0,967.43,679.69
2018,6,23,13,45,963.0,95.0,4.0,37.5,967.0,942.08,664.03
2018,6,23,14,0,960.0,94.0,4.0,37.6,945.0,913.33,646.2
2018,6,23,14,15,954.5,92.5,3.95,37.55,915.5,878.77,624.74
2018,6,23,14,30,949.0,91.0,3.9,37.5,886.0,841.25,601.26
2018,6,23,14,45,942.0,89.5,3.9,37.45,851.0,799.82,575.27
2018,6,23,15,0,935.0,88.0,3.9,37.4,816.0,755.93,547.37
2018,6,23,15,15,925.5,86.5,3.9,37.4,775.5,708.12,515.13
2018,6,23,15,30,916.0,85.0,3.9,37.4,735.0,658.51,480.13
2018,6,23,15,45,903.0,83.0,3.8,37.0,690.0,604.85,441.84
2018,6,23,16,0,890.0,81.0,3.7,36.6,645.0,550.23,401.68
2018,6,23,16,15,873.0,78.5,3.55,36.15,596.0,492.57,358.03
2018,6,23,16,30,856.0,76.0,3.4,35.7,547.0,434.92,312.96
2018,6,23,16,45,833.0,73.0,3.25,35.25,496.0,374.93,264.88
2018,6,23,17,0,810.0,70.0,3.1,34.8,445.0,314.07,215.01
2018,6,23,17,15,778.0,67.0,2.9,33.65,393.0,254.29,166.08
2018,6,23,17,30,746.0,64.0,2.7,32.5,341.0,197.44,119.89
2018,6,23,17,45,700.5,60.5,2.5,31.3,289.5,141.65,77.79
2018,6,23,18,0,655.0,57.0,2.3,30.1,238.0,91.0,46.01
2018,6,23,18,15,586.0,52.0,2.5,28.8,189.5,40.62,28.69
2018,6,23,18,30,517.0,47.0,2.7,27.5,141.0,36.76,25.33
2018,6,23,18,45,412.0,38.5,2.9,26.25,99.5,30.82,19.95
2018,6,23,19,0,307.0,30.0,3.1,25.0,58.0,24.74,13.22
2018,6,23,19,15,182.0,19.0,3.45,24.1,33.0,15.97,0.0
2018,6,23,19,30,57.0,8.0,3.8,23.2,8.0,7.28,0.0
2018,6,23,19,45,28.5,4.0,4.15,22.35,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,20.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,20.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,19.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,18.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,18.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,17.25,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,16.8,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,24,4,45,33.0,6.0,3.9,14.05,7.0,0.0,0.0
2018,6,24,5,0,66.0,12.0,3.9,14.2,14.0,10.91,0.0
2018,6,24,5,15,147.5,27.0,4.0,14.75,41.5,21.18,8.56
2018,6,24,5,30,229.0,42.0,4.1,15.3,69.0,32.55,22.11
2018,6,24,5,45,298.5,56.0,4.15,15.85,108.5,42.75,31.76
2018,6,24,6,0,368.0,70.0,4.2,16.4,148.0,52.62,40.81
2018,6,24,6,15,425.0,81.0,4.3,17.05,194.0,80.97,51.61
2018,6,24,6,30,482.0,92.0,4.4,17.7,240.0,125.11,79.17
2018,6,24,6,45,527.5,100.0,4.45,18.35,289.0,173.51,116.24
2018,6,24,7,0,573.0,108.0,4.5,19.0,338.0,225.08,158.94
2018,6,24,7,15,608.5,114.0,4.55,19.7,387.5,276.97,203.46
2018,6,24,7,30,644.0,120.0,4.6,20.4,437.0,332.31,250.71
2018,6,24,7,45,673.5,125.0,4.65,21.1,486.5,387.49,297.22
2018,6,24,8,0,703.0,130.0,4.7,21.8,536.0,444.81,344.25
2018,6,24,8,15,724.5,133.5,4.8,22.35,582.5,498.5,387.62
2018,6,24,8,30,746.0,137.0,4.9,22.9,629.0,552.83,430.28
2018,6,24,8,45,763.5,140.5,5.0,23.45,672.5,605.1,470.26
2018,6,24,9,0,781.0,144.0,5.1,24.0,716.0,656.55,508.62
2018,6,24,9,15,801.5,143.0,5.2,24.35,757.0,705.2,544.6
2018,6,24,9,30,822.0,142.0,5.3,24.7,798.0,753.09,579.35
2018,6,24,9,45,842.0,138.5,5.4,25.1,834.5,797.12,609.6
2018,6,24,10,0,862.0,135.0,5.5,25.5,871.0,833.7,633.87
2018,6,24,10,15,870.0,136.0,5.6,25.75,899.0,868.17,656.92
2018,6,24,10,30,878.0,137.0,5.7,26.0,927.0,899.97,678.02
2018,6,24,10,45,885.0,137.5,5.75,26.3,949.0,927.59,695.77
2018,6,24,11,0,892.0,138.0,5.8,26.6,971.0,952.17,711.42
2018,6,24,11,15,897.0,137.5,5.85,26.7,985.5,970.81,723.59
2018,6,24,11,30,902.0,137.0,5.9,26.8,1000.0,986.11,733.59
2018,6,24,11,45,906.5,136.0,5.95,26.95,1008.0,997.09,740.59
2018,6,24,12,0,911.0,135.0,6.0,27.1,1016.0,1004.6,745.35
2018,6,24,12,15,912.0,134.5,6.0,27.1,1015.5,1005.74,746.06
2018,6,24,12,30,913.0,134.0,6.0,27.1,1015.0,1003.35,744.53
2018,6,24,12,45,912.5,133.0,6.0,27.15,1007.0,995.53,739.28
2018,6,24,13,0,912.0,132.0,6.0,27.2,999.0,984.16,731.75
2018,6,24,13,15,908.5,131.0,6.0,27.1,983.0,966.52,720.48
2018,6,24,13,30,905.0,130.0,6.0,27.0,967.0,945.5,706.96
2018,6,24,13,45,899.0,129.5,6.0,26.9,944.0,919.46,690.01
2018,6,24,14,0,893.0,129.0,6.0,26.8,921.0,890.37,670.92
2018,6,24,14,15,885.0,128.0,6.0,26.55,891.5,856.27,648.65
2018,6,24,14,30,877.0,127.0,6.0,26.3,862.0,819.57,624.4
2018,6,24,14,45,866.5,126.0,6.0,26.05,826.5,778.58,596.87
2018,6,24,15,0,856.0,125.0,6.0,25.8,791.0,739.32,569.55
2018,6,24,15,15,844.0,122.0,6.0,25.8,750.5,690.92,533.63
2018,6,24,15,30,832.0,119.0,6.0,25.8,710.0,641.15,495.95
2018,6,24,15,45,813.5,117.0,6.0,24.85,664.5,587.49,456.15
2018,6,24,16,0,795.0,115.0,6.0,23.9,619.0,533.6,414.83
2018,6,24,16,15,769.5,113.0,5.95,23.35,570.0,476.48,369.0
2018,6,24,16,30,744.0,111.0,5.9,22.8,521.0,418.73,321.41
2018,6,24,16,45,713.0,107.0,5.9,22.2,470.0,359.94,271.98
2018,6,24,17,0,682.0,103.0,5.9,21.6,419.0,303.54,223.48
2018,6,24,17,15,644.0,98.0,5.75,20.95,368.5,247.21,174.88
2018,6,24,17,30,606.0,93.0,5.6,20.3,318.0,194.71,130.2
2018,6,24,17,45,555.0,85.5,5.5,19.65,268.0,142.46,88.89
2018,6,24,18,0,504.0,78.0,5.4,19.0,218.0,96.18,57.68
2018,6,24,18,15,439.5,68.0,5.15,18.4,172.5,53.84,41.63
2018,6,24,18,30,375.0,58.0,4.9,17.8,127.0,44.2,32.94
2018,6,24,18,45,289.5,45.0,4.65,17.15,89.0,34.76,24.2
2018,6,24,19,0,204.0,32.0,4.4,16.5,51.0,25.04,14.11
2018,6,24,19,15,118.5,19.0,4.25,16.15,28.5,15.04,0.0
2018,6,24,19,30,33.0,6.0,4.1,15.8,6.0,5.46,0.0
2018,6,24,19,45,16.5,3.0,4.0,15.4,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,25,4,45,39.5,6.5,3.7,12.0,7.5,0.0,0.0
2018,6,25,5,0,79.0,13.0,3.8,12.2,15.0,11.82,0.0
2018,6,25,5,15,186.0,26.0,3.95,12.7,44.5,20.45,7.93
2018,6,25,5,30,293.0,39.0,4.1,13.2,74.0,30.35,20.41
2018,6,25,5,45,336.5,48.5,4.25,13.7,106.5,37.14,27.1
2018,6,25,6,0,380.0,58.0,4.4,14.2,139.0,44.5,33.98
2018,6,25,6,15,196.0,76.5,4.35,14.75,119.0,69.34,48.41
2018,6,25,6,30,12.0,95.0,4.3,15.3,99.0,82.98,64.54
2018,6,25,6,45,64.0,124.5,4.3,15.8,149.5,116.46,90.14
2018,6,25,7,0,116.0,154.0,4.3,16.3,200.0,157.79,122.42
2018,6,25,7,15,193.5,173.0,4.25,16.75,262.5,205.04,159.25
2018,6,25,7,30,271.0,192.0,4.2,17.2,325.0,262.49,205.0
2018,6,25,7,45,458.0,166.0,4.15,17.65,418.5,335.12,261.9
2018,6,25,8,0,645.0,140.0,4.1,18.1,512.0,427.21,335.0
2018,6,25,8,15,705.5,132.5,4.1,18.7,570.5,487.47,383.36
2018,6,25,8,30,766.0,125.0,4.1,19.3,629.0,552.8,434.58
2018,6,25,8,45,806.5,118.0,4.05,19.85,680.0,609.45,477.98
2018,6,25,9,0,847.0,111.0,4.0,20.4,731.0,665.32,519.72
2018,6,25,9,15,863.5,110.0,4.05,20.9,771.0,713.19,554.64
2018,6,25,9,30,880.0,109.0,4.1,21.4,811.0,759.82,586.9
2018,6,25,9,45,896.5,106.0,4.15,21.9,847.0,803.04,615.41
2018,6,25,10,0,913.0,103.0,4.2,22.4,883.0,844.44,642.31
2018,6,25,10,15,919.0,104.5,4.3,22.8,910.5,879.31,664.87
2018,6,25,10,30,925.0,106.0,4.4,23.2,938.0,911.26,685.31
2018,6,25,10,45,930.0,106.5,4.45,23.55,959.0,938.28,702.2
2018,6,25,11,0,935.0,107.0,4.5,23.9,980.0,962.03,716.84
2018,6,25,11,15,938.0,107.0,4.6,24.15,993.5,980.06,728.47
2018,6,25,11,30,941.0,107.0,4.7,24.4,1007.0,994.55,737.82
2018,6,25,11,45,942.5,107.0,4.75,24.65,1013.5,1004.02,743.5
2018,6,25,12,0,944.0,107.0,4.8,24.9,1020.0,1009.84,746.86
2018,6,25,12,15,945.0,106.5,4.85,24.9,1019.5,1011.04,748.02
2018,6,25,12,30,946.0,106.0,4.9,24.9,1019.0,1008.56,746.85
2018,6,25,12,45,946.5,104.0,5.0,24.95,1011.0,1000.47,742.28
2018,6,25,13,0,947.0,102.0,5.1,25.0,1003.0,988.68,735.31
2018,6,25,13,15,944.0,101.5,5.15,24.9,987.0,971.44,724.77
2018,6,25,13,30,941.0,101.0,5.2,24.8,971.0,950.67,711.88
2018,6,25,13,45,936.5,100.5,5.25,24.7,948.5,925.16,695.72
2018,6,25,14,0,932.0,100.0,5.3,24.6,926.0,896.41,677.26
2018,6,25,14,15,926.0,98.5,5.35,24.35,897.0,862.35,655.39
2018,6,25,14,30,920.0,97.0,5.4,24.1,868.0,825.45,631.32
2018,6,25,14,45,912.5,95.0,5.4,23.9,833.0,784.28,603.58
2018,6,25,15,0,905.0,93.0,5.4,23.7,798.0,740.76,573.88
2018,6,25,15,15,894.5,91.5,5.4,23.7,758.0,693.59,539.24
2018,6,25,15,30,884.0,90.0,5.4,23.7,718.0,644.78,502.05
2018,6,25,15,45,871.5,87.5,5.4,22.8,674.0,592.46,462.94
2018,6,25,16,0,859.0,85.0,5.4,21.9,630.0,539.2,421.7
2018,6,25,16,15,843.0,83.0,5.4,21.25,583.5,484.08,377.13
2018,6,25,16,30,827.0,81.0,5.4,20.6,537.0,427.81,330.14
2018,6,25,16,45,805.5,78.0,5.4,19.95,487.5,369.43,280.07
2018,6,25,17,0,784.0,75.0,5.4,19.3,438.0,312.22,229.69
2018,6,25,17,15,753.5,71.0,5.35,18.55,387.0,253.31,177.68
2018,6,25,17,30,723.0,67.0,5.3,17.8,336.0,197.2,128.65
2018,6,25,17,45,680.5,63.0,5.25,17.1,286.0,142.63,84.36
2018,6,25,18,0,638.0,59.0,5.2,16.4,236.0,89.53,47.86
2018,6,25,18,15,576.5,53.0,5.1,15.8,188.5,42.47,32.05
2018,6,25,18,30,515.0,47.0,5.0,15.2,141.0,36.72,26.74
2018,6,25,18,45,418.5,39.0,4.9,14.65,100.5,31.25,21.45
2018,6,25,19,0,322.0,31.0,4.8,14.1,60.0,25.68,14.83
2018,6,25,19,15,191.0,19.5,4.7,13.75,34.0,16.43,0.0
2018,6,25,19,30,60.0,8.0,4.6,13.4,8.0,7.28,0.0
2018,6,25,19,45,30.0,4.0,4.5,13.1,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,26,4,45,50.5,7.0,3.1,10.65,8.5,0.0,0.0
2018,6,26,5,0,101.0,14.0,3.2,10.9,17.0,12.73,0.0
2018,6,26,5,15,228.0,26.0,3.25,11.45,48.5,21.61,8.48
2018,6,26,5,30,355.0,38.0,3.3,12.0,80.0,31.06,21.11
2018,6,26,5,45,440.0,47.0,3.35,12.5,123.5,37.31,27.4
2018,6,26,6,0,525.0,56.0,3.4,13.0,167.0,43.37,33.15
2018,6,26,6,15,582.5,62.5,3.35,13.6,216.0,73.1,41.89
2018,6,26,6,30,640.0,69.0,3.3,14.2,265.0,122.74,71.59
2018,6,26,6,45,681.0,74.0,3.3,14.8,316.0,175.08,112.22
2018,6,26,7,0,722.0,79.0,3.3,15.4,367.0,231.87,160.64
2018,6,26,7,15,752.0,83.0,3.3,16.05,418.5,291.24,212.91
2018,6,26,7,30,782.0,87.0,3.3,16.7,470.0,350.48,264.82
2018,6,26,7,45,805.5,89.5,3.3,17.35,520.0,408.03,314.45
2018,6,26,8,0,829.0,92.0,3.3,18.0,570.0,466.81,363.54
2018,6,26,8,15,846.5,95.0,3.35,18.7,618.0,523.96,409.8
2018,6,26,8,30,864.0,98.0,3.4,19.4,666.0,580.45,453.98
2018,6,26,8,45,878.5,99.5,3.45,20.05,710.0,633.41,494.21
2018,6,26,9,0,893.0,101.0,3.5,20.7,754.0,685.44,532.5
2018,6,26,9,15,900.5,104.5,3.55,21.3,793.0,733.31,566.71
2018,6,26,9,30,908.0,108.0,3.6,21.9,832.0,779.13,597.43
2018,6,26,9,45,912.5,111.0,3.7,22.55,864.5,819.9,623.68
2018,6,26,10,0,917.0,114.0,3.8,23.2,897.0,857.97,647.78
2018,6,26,10,15,925.0,114.5,3.9,23.65,925.5,893.74,670.59
2018,6,26,10,30,933.0,115.0,4.0,24.1,954.0,926.68,691.33
2018,6,26,10,45,939.5,114.5,4.1,24.55,975.5,954.33,708.39
2018,6,26,11,0,946.0,114.0,4.2,25.0,997.0,978.73,723.27
2018,6,26,11,15,950.5,113.5,4.3,25.25,1011.5,997.9,735.25
2018,6,26,11,30,955.0,113.0,4.4,25.5,1026.0,1013.53,744.97
2018,6,26,11,45,958.0,112.0,4.5,25.75,1033.0,1023.64,751.13
2018,6,26,12,0,961.0,111.0,4.6,26.0,1040.0,1030.06,755.07
2018,6,26,12,15,963.5,109.0,4.7,26.0,1039.5,1031.33,756.74
2018,6,26,12,30,966.0,107.0,4.8,26.0,1039.0,1028.84,756.04
2018,6,26,12,45,968.0,104.0,4.9,26.05,1031.5,1021.11,751.82
2018,6,26,13,0,970.0,101.0,5.0,26.1,1024.0,1009.56,745.15
2018,6,26,13,15,968.5,100.0,5.1,25.95,1008.5,992.91,735.7
2018,6,26,13,30,967.0,99.0,5.2,25.8,993.0,972.59,723.78
2018,6,26,13,45,964.5,97.0,5.3,25.65,970.5,946.83,708.1
2018,6,26,14,0,962.0,95.0,5.4,25.5,948.0,917.62,689.96
2018,6,26,14,15,957.0,93.5,5.45,25.15,919.0,883.52,668.53
2018,6,26,14,30,952.0,92.0,5.5,24.8,890.0,846.42,644.77
2018,6,26,14,45,946.0,89.5,5.55,24.45,854.5,804.75,617.48
2018,6,26,15,0,940.0,87.0,5.6,24.1,819.0,760.52,587.99
2018,6,26,15,15,930.0,85.5,5.6,24.1,778.5,712.23,552.98
2018,6,26,15,30,920.0,84.0,5.6,24.1,738.0,662.17,514.91
2018,6,26,15,45,908.0,81.5,5.6,22.9,693.0,608.46,475.39
2018,6,26,16,0,896.0,79.0,5.6,21.7,648.0,553.69,433.5
2018,6,26,16,15,881.0,76.5,5.55,21.1,600.0,496.69,387.2
2018,6,26,16,30,866.0,74.0,5.5,20.5,552.0,439.47,339.16
2018,6,26,16,45,846.0,71.0,5.45,19.9,501.5,380.01,287.9
2018,6,26,17,0,826.0,68.0,5.4,19.3,451.0,319.31,234.38
2018,6,26,17,15,798.0,64.5,5.3,18.65,399.0,259.08,180.83
2018,6,26,17,30,770.0,61.0,5.2,18.0,347.0,201.31,130.0
2018,6,26,17,45,730.0,57.0,5.1,17.4,296.0,144.24,83.4
2018,6,26,18,0,690.0,53.0,5.0,16.8,245.0,91.61,47.55
2018,6,26,18,15,630.0,47.5,4.85,16.15,196.0,42.17,31.74
2018,6,26,18,30,570.0,42.0,4.7,15.5,147.0,35.61,25.74
2018,6,26,18,45,474.0,35.5,4.55,14.85,105.5,28.26,18.85
2018,6,26,19,0,378.0,29.0,4.4,14.2,64.0,23.86,13.4
2018,6,26,19,15,230.0,18.5,4.3,13.85,36.5,15.48,0.0
2018,6,26,19,30,82.0,8.0,4.2,13.5,9.0,7.28,0.0
2018,6,26,19,45,41.0,4.0,4.15,13.15,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,27,4,45,39.5,6.0,3.55,10.9,7.0,0.0,0.0
2018,6,27,5,0,79.0,12.0,3.7,11.1,14.0,10.91,0.0
2018,6,27,5,15,193.5,24.5,3.85,11.65,43.5,19.28,6.64
2018,6,27,5,30,308.0,37.0,4.0,12.2,73.0,30.07,20.2
2018,6,27,5,45,439.0,44.0,4.1,12.7,122.0,34.68,25.03
2018,6,27,6,0,570.0,51.0,4.2,13.2,171.0,39.32,29.5
2018,6,27,6,15,627.5,56.0,4.2,13.75,220.5,69.04,37.49
2018,6,27,6,30,685.0,61.0,4.2,14.3,270.0,123.06,70.04
2018,6,27,6,45,724.5,65.0,4.2,14.85,321.5,176.53,111.6
2018,6,27,7,0,764.0,69.0,4.2,15.4,373.0,234.26,161.21
2018,6,27,7,15,792.0,72.5,4.2,16.0,425.0,292.25,213.01
2018,6,27,7,30,820.0,76.0,4.2,16.6,477.0,352.55,266.49
2018,6,27,7,45,841.5,78.5,4.15,17.2,527.5,411.35,317.71
2018,6,27,8,0,863.0,81.0,4.1,17.8,578.0,471.92,368.78
2018,6,27,8,15,879.0,83.0,4.15,18.35,625.5,528.54,415.39
2018,6,27,8,30,895.0,85.0,4.2,18.9,673.0,584.89,460.25
2018,6,27,8,45,906.5,87.0,4.2,19.45,716.5,637.97,501.11
2018,6,27,9,0,918.0,89.0,4.2,20.0,760.0,689.8,539.74
2018,6,27,9,15,921.0,94.0,4.25,20.5,797.5,737.12,574.09
2018,6,27,9,30,924.0,99.0,4.3,21.0,835.0,781.96,604.3
2018,6,27,9,45,923.5,105.0,4.4,21.5,866.5,822.4,630.96
2018,6,27,10,0,923.0,111.0,4.5,22.0,898.0,859.75,655.4
2018,6,27,10,15,929.0,112.0,4.6,22.3,925.5,894.56,678.43
2018,6,27,10,30,935.0,113.0,4.7,22.6,953.0,926.41,699.34
2018,6,27,10,45,940.0,113.5,4.8,22.9,974.5,953.77,717.13
2018,6,27,11,0,945.0,114.0,4.9,23.2,996.0,977.83,732.68
2018,6,27,11,15,948.0,114.0,5.0,23.3,1009.5,996.13,744.96
2018,6,27,11,30,951.0,114.0,5.1,23.4,1023.0,1010.85,754.94
2018,6,27,11,45,952.5,113.5,5.2,23.45,1029.0,1020.03,761.43
2018,6,27,12,0,954.0,113.0,5.3,23.5,1035.0,1025.53,765.57
2018,6,27,12,15,953.0,113.5,5.4,23.35,1034.0,1025.88,766.97
2018,6,27,12,30,952.0,114.0,5.5,23.2,1033.0,1022.54,765.98
2018,6,27,12,45,949.5,114.0,5.6,23.1,1024.0,1013.61,761.12
2018,6,27,13,0,947.0,114.0,5.7,23.0,1015.0,1001.02,753.84
2018,6,27,13,15,945.0,112.5,5.75,22.7,999.0,983.85,743.72
2018,6,27,13,30,943.0,111.0,5.8,22.4,983.0,963.11,731.15
2018,6,27,13,45,940.0,109.0,5.85,22.15,960.5,937.52,715.02
2018,6,27,14,0,937.0,107.0,5.9,21.9,938.0,908.58,696.47
2018,6,27,14,15,931.5,105.5,5.95,21.55,909.0,874.86,674.66
2018,6,27,14,30,926.0,104.0,6.0,21.2,880.0,838.23,650.57
2018,6,27,14,45,919.5,101.5,6.05,20.85,845.0,797.16,622.97
2018,6,27,15,0,913.0,99.0,6.1,20.5,810.0,753.64,593.23
2018,6,27,15,15,902.5,97.0,6.1,20.5,769.5,705.66,557.25
2018,6,27,15,30,892.0,95.0,6.1,20.5,729.0,656.01,518.74
2018,6,27,15,45,879.0,92.0,6.1,19.55,684.0,602.54,478.14
2018,6,27,16,0,866.0,89.0,6.1,18.6,639.0,548.15,435.4
2018,6,27,16,15,850.0,85.5,6.1,18.05,590.5,491.22,388.51
2018,6,27,16,30,834.0,82.0,6.1,17.5,542.0,433.19,339.24
2018,6,27,16,45,812.0,79.0,6.05,16.95,492.0,374.2,287.73
2018,6,27,17,0,790.0,76.0,6.0,16.4,442.0,316.42,236.03
2018,6,27,17,15,758.5,71.5,5.95,15.85,390.0,256.38,182.25
2018,6,27,17,30,727.0,67.0,5.9,15.3,338.0,199.27,131.66
2018,6,27,17,45,683.5,63.0,5.8,14.75,287.5,144.24,86.36
2018,6,27,18,0,640.0,59.0,5.7,14.2,237.0,90.82,49.01
2018,6,27,18,15,575.0,53.5,5.55,13.75,189.5,43.9,33.6
2018,6,27,18,30,510.0,48.0,5.4,13.3,142.0,37.55,27.7
2018,6,27,18,45,408.5,40.0,5.25,12.85,101.0,32.12,22.38
2018,6,27,19,0,307.0,32.0,5.1,12.4,60.0,26.59,15.73
2018,6,27,19,15,181.0,20.0,4.95,12.2,34.0,16.9,0.0
2018,6,27,19,30,55.0,8.0,4.8,12.0,8.0,7.28,0.0
2018,6,27,19,45,27.5,4.0,4.7,11.8,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,28,4,45,33.0,6.5,3.5,11.25,7.5,0.0,0.0
2018,6,28,5,0,66.0,13.0,3.6,11.5,15.0,11.82,0.0
2018,6,28,5,15,181.5,26.5,3.6,12.05,44.5,20.88,7.26
2018,6,28,5,30,297.0,40.0,3.6,12.6,74.0,31.19,21.09
2018,6,28,5,45,390.0,48.5,3.65,13.15,116.0,38.62,28.44
2018,6,28,6,0,483.0,57.0,3.7,13.7,158.0,44.17,33.75
2018,6,28,6,15,544.0,63.5,3.65,14.3,206.0,71.3,41.68
2018,6,28,6,30,605.0,70.0,3.6,14.9,254.0,118.9,69.8
2018,6,28,6,45,648.0,75.0,3.5,15.5,304.0,169.44,108.68
2018,6,28,7,0,691.0,80.0,3.4,16.1,354.0,224.7,155.45
2018,6,28,7,15,722.0,84.5,3.4,16.6,405.0,283.04,206.69
2018,6,28,7,30,753.0,89.0,3.4,17.1,456.0,341.37,257.8
2018,6,28,7,45,777.5,91.5,3.35,17.65,505.5,397.73,306.43
2018,6,28,8,0,802.0,94.0,3.3,18.2,555.0,455.49,354.73
2018,6,28,8,15,820.5,96.5,3.3,18.75,602.0,511.31,400.1
2018,6,28,8,30,839.0,99.0,3.3,19.3,649.0,567.27,444.07
2018,6,28,8,45,853.5,100.5,3.3,19.9,692.5,618.41,482.97
2018,6,28,9,0,868.0,102.0,3.3,20.5,736.0,669.36,520.5
2018,6,28,9,15,879.0,104.0,3.35,21.0,775.0,717.24,555.06
2018,6,28,9,30,890.0,106.0,3.4,21.5,814.0,763.42,586.48
2018,6,28,9,45,898.5,107.0,3.4,22.0,847.5,804.78,613.13
2018,6,28,10,0,907.0,108.0,3.4,22.5,881.0,843.8,637.82
2018,6,28,10,15,913.0,109.0,3.5,22.95,908.0,878.15,659.73
2018,6,28,10,30,919.0,110.0,3.6,23.4,935.0,909.62,679.54
2018,6,28,10,45,923.0,110.0,3.7,23.8,955.0,935.28,695.5
2018,6,28,11,0,927.0,110.0,3.8,24.2,975.0,957.66,709.27
2018,6,28,11,15,929.5,110.5,3.9,24.5,988.5,975.73,720.48
2018,6,28,11,30,932.0,111.0,4.0,24.8,1002.0,990.28,729.42
2018,6,28,11,45,933.0,111.0,4.1,25.05,1008.0,999.36,734.97
2018,6,28,12,0,934.0,111.0,4.2,25.3,1014.0,1004.81,738.25
2018,6,28,12,15,936.0,109.0,4.3,25.45,1013.0,1005.68,738.91
2018,6,28,12,30,938.0,107.0,4.4,25.6,1012.0,1002.89,737.27
2018,6,28,12,45,940.5,104.0,4.5,25.75,1005.0,995.93,732.98
2018,6,28,13,0,943.0,101.0,4.6,25.9,998.0,985.25,726.43
2018,6,28,13,15,939.5,100.5,4.65,25.85,982.0,967.73,715.76
2018,6,28,13,30,936.0,100.0,4.7,25.8,966.0,946.73,702.78
2018,6,28,13,45,931.0,100.0,4.8,25.75,943.5,921.49,687.29
2018,6,28,14,0,926.0,100.0,4.9,25.7,921.0,893.05,669.5
2018,6,28,14,15,919.5,99.0,5.0,25.45,892.0,859.35,648.45
2018,6,28,14,30,913.0,98.0,5.1,25.2,863.0,822.84,625.18
2018,6,28,14,45,905.0,96.5,5.15,24.9,828.5,782.1,598.48
2018,6,28,15,0,897.0,95.0,5.2,24.6,794.0,739.07,569.78
2018,6,28,15,15,886.5,93.5,5.2,24.6,754.5,692.28,535.67
2018,6,28,15,30,876.0,92.0,5.2,24.6,715.0,643.86,499.03
2018,6,28,15,45,862.5,90.0,5.35,23.6,671.0,591.83,460.99
2018,6,28,16,0,849.0,88.0,5.5,22.6,627.0,538.97,420.74
2018,6,28,16,15,831.0,85.5,5.55,21.9,579.5,482.91,375.79
2018,6,28,16,30,813.0,83.0,5.6,21.2,532.0,426.02,328.64
2018,6,28,16,45,790.0,80.0,5.65,20.5,482.5,367.81,278.98
2018,6,28,17,0,767.0,77.0,5.7,19.8,433.0,310.95,229.15
2018,6,28,17,15,735.5,73.5,5.65,19.0,382.5,253.14,178.21
2018,6,28,17,30,704.0,70.0,5.6,18.2,332.0,198.24,130.32
2018,6,28,17,45,659.5,65.5,5.6,17.45,282.0,140.94,83.73
2018,6,28,18,0,615.0,61.0,5.6,16.7,232.0,91.3,49.67
2018,6,28,18,15,550.5,55.0,5.5,16.05,185.0,45.4,34.6
2018,6,28,18,30,486.0,49.0,5.4,15.4,138.0,38.34,28.14
2018,6,28,18,45,386.5,40.5,5.25,14.75,98.0,32.51,22.54
2018,6,28,19,0,287.0,32.0,5.1,14.1,58.0,26.56,15.58
2018,6,28,19,15,167.5,20.0,5.0,13.8,33.0,15.88,0.0
2018,6,28,19,30,48.0,8.0,4.9,13.5,8.0,7.28,0.0
2018,6,28,19,45,24.0,4.0,4.8,13.15,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,29,4,45,56.0,6.5,2.35,11.1,8.0,0.0,0.0
2018,6,29,5,0,112.0,13.0,2.6,11.5,16.0,11.82,0.0
2018,6,29,5,15,248.0,23.5,2.7,12.1,47.0,19.39,5.95
2018,6,29,5,30,384.0,34.0,2.8,12.7,78.0,27.55,17.94
2018,6,29,5,45,471.5,40.5,2.9,13.35,120.5,31.8,22.42
2018,6,29,6,0,559.0,47.0,3.0,14.0,163.0,36.02,26.47
2018,6,29,6,15,615.5,52.0,2.95,14.9,211.5,67.28,36.64
2018,6,29,6,30,672.0,57.0,2.9,15.8,260.0,116.98,65.17
2018,6,29,6,45,711.5,61.0,2.85,16.75,311.0,169.62,105.43
2018,6,29,7,0,751.0,65.0,2.8,17.7,362.0,226.52,153.49
2018,6,29,7,15,779.5,68.0,2.75,18.9,413.0,283.39,203.1
2018,6,29,7,30,808.0,71.0,2.7,20.1,464.0,342.64,254.13
2018,6,29,7,45,829.5,73.0,2.65,21.3,513.5,401.69,303.71
2018,6,29,8,0,851.0,75.0,2.6,22.5,563.0,459.8,350.74
2018,6,29,8,15,867.0,77.5,2.7,23.45,610.5,516.26,395.4
2018,6,29,8,30,883.0,80.0,2.8,24.4,658.0,572.51,438.25
2018,6,29,8,45,896.0,81.0,2.85,25.3,701.5,625.0,476.8
2018,6,29,9,0,909.0,82.0,2.9,26.2,745.0,676.4,513.24
2018,6,29,9,15,916.0,84.5,3.0,27.0,783.0,723.76,546.02
2018,6,29,9,30,923.0,87.0,3.1,27.8,821.0,769.02,574.7
2018,6,29,9,45,927.5,90.0,3.2,28.6,854.0,810.51,600.37
2018,6,29,10,0,932.0,93.0,3.3,29.4,887.0,849.3,623.89
2018,6,29,10,15,937.5,94.5,3.4,29.95,914.5,884.56,645.44
2018,6,29,10,30,943.0,96.0,3.5,30.5,942.0,916.82,664.86
2018,6,29,10,45,947.0,96.0,3.55,31.1,962.5,943.12,679.84
2018,6,29,11,0,951.0,96.0,3.6,31.7,983.0,966.05,692.6
2018,6,29,11,15,953.0,97.5,3.75,32.0,997.0,985.12,704.35
2018,6,29,11,30,955.0,99.0,3.9,32.3,1011.0,1000.55,713.84
2018,6,29,11,45,956.0,99.0,4.05,32.6,1017.5,1009.9,719.51
2018,6,29,12,0,957.0,99.0,4.2,32.9,1024.0,1015.52,722.92
2018,6,29,12,15,954.5,100.5,4.3,32.95,1022.0,1015.53,723.29
2018,6,29,12,30,952.0,102.0,4.4,33.0,1020.0,1011.82,721.4
2018,6,29,12,45,948.0,102.5,4.55,33.1,1010.5,1002.03,715.83
2018,6,29,13,0,944.0,103.0,4.7,33.2,1001.0,988.62,707.99
2018,6,29,13,15,941.5,102.5,4.8,33.05,985.5,972.06,698.81
2018,6,29,13,30,939.0,102.0,4.9,32.9,970.0,951.95,687.43
2018,6,29,13,45,935.0,100.5,5.0,32.8,947.5,926.11,672.07
2018,6,29,14,0,931.0,99.0,5.1,32.7,925.0,896.99,654.43
2018,6,29,14,15,925.0,98.0,5.15,32.45,896.0,863.57,633.86
2018,6,29,14,30,919.0,97.0,5.2,32.2,867.0,827.3,611.16
2018,6,29,14,45,912.0,95.0,5.3,31.9,832.5,786.64,585.53
2018,6,29,15,0,905.0,93.0,5.4,31.6,798.0,743.58,557.84
2018,6,29,15,15,894.5,91.0,5.4,31.6,758.0,695.98,524.21
2018,6,29,15,30,884.0,89.0,5.4,31.6,718.0,646.73,487.95
2018,6,29,15,45,870.5,87.0,5.4,30.7,673.5,594.34,450.15
2018,6,29,16,0,857.0,85.0,5.4,29.8,629.0,541.1,410.34
2018,6,29,16,15,840.0,82.0,5.35,29.15,581.5,484.64,366.21
2018,6,29,16,30,823.0,79.0,5.3,28.5,534.0,428.25,320.65
2018,6,29,16,45,801.0,76.0,5.3,27.85,484.5,368.78,271.42
2018,6,29,17,0,779.0,73.0,5.3,27.2,435.0,311.63,222.7
2018,6,29,17,15,750.0,69.0,5.25,26.35,384.5,253.29,172.75
2018,6,29,17,30,721.0,65.0,5.2,25.5,334.0,197.57,125.38
2018,6,29,17,45,679.5,60.5,5.1,24.6,284.0,142.63,81.84
2018,6,29,18,0,638.0,56.0,5.0,23.7,234.0,92.35,48.17
2018,6,29,18,15,577.0,50.5,4.85,22.75,187.0,42.43,31.06
2018,6,29,18,30,516.0,45.0,4.7,21.8,140.0,34.99,24.48
2018,6,29,18,45,420.0,37.0,4.55,20.85,99.5,29.44,19.32
2018,6,29,19,0,324.0,29.0,4.4,19.9,59.0,23.76,12.95
2018,6,29,19,15,193.0,18.5,4.35,19.35,33.5,15.44,0.0
2018,6,29,19,30,62.0,8.0,4.3,18.8,8.0,7.28,0.0
2018,6,29,19,45,31.0,4.0,4.25,18.2,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.15,17.25,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,30,4,45,71.0,6.0,1.2,15.9,8.0,0.0,0.0
2018,6,30,5,0,142.0,12.0,1.2,16.2,16.0,10.91,0.0
2018,6,30,5,15,288.0,21.5,1.3,17.1,48.0,17.6,4.27
2018,6,30,5,30,434.0,31.0,1.4,18.0,80.0,24.97,15.32
2018,6,30,5,45,517.0,37.0,1.55,18.85,123.5,31.59,21.68
2018,6,30,6,0,600.0,43.0,1.7,19.7,167.0,35.89,25.7
2018,6,30,6,15,653.5,47.5,1.7,20.45,216.0,64.25,32.62
2018,6,30,6,30,707.0,52.0,1.7,21.2,265.0,115.47,61.09
2018,6,30,6,45,743.5,55.5,1.75,21.95,316.0,169.23,101.39
2018,6,30,7,0,780.0,59.0,1.8,22.7,367.0,226.86,149.23
2018,6,30,7,15,806.5,61.5,1.85,23.55,418.0,286.71,200.51
2018,6,30,7,30,833.0,64.0,1.9,24.4,469.0,345.91,250.87
2018,6,30,7,45,852.5,66.5,1.9,25.3,518.5,404.11,299.19
2018,6,30,8,0,872.0,69.0,1.9,26.2,568.0,463.02,346.26
2018,6,30,8,15,886.5,71.0,2.0,27.0,615.0,519.35,390.12
2018,6,30,8,30,901.0,73.0,2.1,27.8,662.0,575.28,432.08
2018,6,30,8,45,912.0,75.0,2.2,28.6,705.5,628.41,470.57
2018,6,30,9,0,923.0,77.0,2.3,29.4,749.0,680.26,506.88
2018,6,30,9,15,931.0,78.5,2.35,30.25,787.5,727.98,538.61
2018,6,30,9,30,939.0,80.0,2.4,31.1,826.0,773.65,566.44
2018,6,30,9,45,944.5,82.0,2.5,31.9,859.0,815.59,591.76
2018,6,30,10,0,950.0,84.0,2.6,32.7,892.0,854.85,614.99
2018,6,30,10,15,954.5,85.5,2.65,33.3,919.5,889.9,635.39
2018,6,30,10,30,959.0,87.0,2.7,33.9,947.0,921.84,653.61
2018,6,30,10,45,962.5,87.5,2.8,34.5,967.5,948.64,668.85
2018,6,30,11,0,966.0,88.0,2.9,35.1,988.0,971.99,681.89
2018,6,30,11,15,968.5,88.0,2.95,35.45,1001.5,990.37,692.15
2018,6,30,11,30,971.0,88.0,3.0,35.8,1015.0,1005.08,700.19
2018,6,30,11,45,971.5,88.5,3.1,36.1,1021.5,1014.66,705.69
2018,6,30,12,0,972.0,89.0,3.2,36.4,1028.0,1020.44,708.95
2018,6,30,12,15,968.5,91.0,3.3,36.55,1026.0,1020.07,708.96
2018,6,30,12,30,965.0,93.0,3.4,36.7,1024.0,1015.91,706.76
2018,6,30,12,45,959.0,96.0,3.45,36.85,1014.5,1006.62,701.11
2018,6,30,13,0,953.0,99.0,3.5,37.0,1005.0,993.7,693.3
2018,6,30,13,15,950.5,98.0,3.55,37.0,989.5,976.54,683.36
2018,6,30,13,30,948.0,97.0,3.6,37.0,974.0,955.81,671.21
2018,6,30,13,45,943.5,96.5,3.65,37.05,951.5,930.33,655.9
2018,6,30,14,0,939.0,96.0,3.7,37.1,929.0,901.56,638.47
2018,6,30,14,15,933.5,94.5,3.75,36.95,900.0,867.86,618.29
2018,6,30,14,30,928.0,93.0,3.8,36.8,871.0,831.24,596.03
2018,6,30,14,45,920.0,92.0,3.8,36.7,836.5,790.49,570.47
2018,6,30,15,0,912.0,91.0,3.8,36.6,802.0,747.39,543.09
2018,6,30,15,15,902.0,89.0,3.8,36.6,762.0,699.85,511.02
2018,6,30,15,30,892.0,87.0,3.8,36.6,722.0,650.59,476.22
2018,6,30,15,45,877.5,85.5,3.95,35.95,677.0,597.73,439.48
2018,6,30,16,0,863.0,84.0,4.1,35.3,632.0,544.08,400.74
2018,6,30,16,15,842.5,82.0,4.25,34.55,583.0,486.58,357.85
2018,6,30,16,30,822.0,80.0,4.4,33.8,534.0,428.44,312.84
2018,6,30,16,45,795.0,78.0,4.6,33.1,483.5,369.19,265.47
2018,6,30,17,0,768.0,76.0,4.8,32.4,433.0,311.7,218.13
2018,6,30,17,15,730.0,73.5,4.95,31.05,381.0,253.05,169.91
2018,6,30,17,30,692.0,71.0,5.1,29.7,329.0,198.07,124.83
2018,6,30,17,45,638.5,67.5,5.3,28.4,278.0,141.02,81.01
2018,6,30,18,0,585.0,64.0,5.5,27.1,227.0,92.72,49.5
2018,6,30,18,15,513.0,57.5,5.5,25.7,179.5,47.99,35.39
2018,6,30,18,30,441.0,51.0,5.5,24.3,132.0,39.95,28.41
2018,6,30,18,45,341.0,41.0,5.5,22.95,92.5,32.86,21.99
2018,6,30,19,0,241.0,31.0,5.5,21.6,53.0,24.3,13.23
2018,6,30,19,15,141.0,19.0,5.4,20.9,30.0,15.05,0.0
2018,6,30,19,30,41.0,7.0,5.3,20.2,7.0,6.37,0.0
2018,6,30,19,45,20.5,3.5,5.2,19.55,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,18.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,18.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,18.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,18.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,17.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,17.55,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,17.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,17.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,16.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,4.1,13.95,6.0,0.0,0.0
2018,7,1,5,0,65.0,10.0,4.1,14.1,12.0,9.1,0.0
2018,7,1,5,15,160.0,23.0,4.2,14.65,38.5,18.09,4.13
2018,7,1,5,30,255.0,36.0,4.3,15.2,65.0,28.01,18.01
2018,7,1,5,45,332.5,48.5,4.4,15.8,105.0,37.23,26.85
2018,7,1,6,0,410.0,61.0,4.5,16.4,145.0,47.62,36.36
2018,7,1,6,15,469.0,70.0,4.55,17.0,191.0,72.56,44.7
2018,7,1,6,30,528.0,79.0,4.6,17.6,237.0,117.49,71.32
2018,7,1,6,45,573.0,86.0,4.65,18.2,286.5,165.49,107.65
2018,7,1,7,0,618.0,93.0,4.7,18.8,336.0,218.58,151.85
2018,7,1,7,15,651.5,98.5,4.65,19.5,386.0,271.96,198.06
2018,7,1,7,30,685.0,104.0,4.6,20.2,436.0,328.51,246.78
2018,7,1,7,45,711.0,108.5,4.6,20.85,485.0,384.05,294.13
2018,7,1,8,0,737.0,113.0,4.6,21.5,534.0,441.31,341.55
2018,7,1,8,15,757.0,116.0,4.6,22.05,580.5,496.67,386.31
2018,7,1,8,30,777.0,119.0,4.6,22.6,627.0,550.97,428.92
2018,7,1,8,45,793.5,122.0,4.6,23.2,670.5,603.31,468.68
2018,7,1,9,0,810.0,125.0,4.6,23.8,714.0,655.16,506.88
2018,7,1,9,15,830.5,124.0,4.6,24.3,756.0,705.13,542.99
2018,7,1,9,30,851.0,123.0,4.6,24.8,798.0,750.26,574.55
2018,7,1,9,45,871.0,118.5,4.65,25.35,835.0,794.07,603.29
2018,7,1,10,0,891.0,114.0,4.7,25.9,872.0,836.37,630.61
2018,7,1,10,15,896.0,116.0,4.75,26.25,899.0,870.52,652.53
2018,7,1,10,30,901.0,118.0,4.8,26.6,926.0,901.76,672.36
2018,7,1,10,45,903.5,120.5,4.9,26.95,946.5,928.2,689.2
2018,7,1,11,0,906.0,123.0,5.0,27.3,967.0,951.34,703.83
2018,7,1,11,15,906.5,125.0,5.15,27.5,980.0,968.77,715.44
2018,7,1,11,30,907.0,127.0,5.3,27.7,993.0,982.69,724.79
2018,7,1,11,45,905.5,129.5,5.4,27.9,999.0,991.65,730.57
2018,7,1,12,0,904.0,132.0,5.5,28.1,1005.0,997.05,734.09
2018,7,1,12,15,897.5,136.5,5.6,28.05,1002.5,995.99,734.14
2018,7,1,12,30,891.0,141.0,5.7,28.0,1000.0,991.43,731.96
2018,7,1,12,45,881.5,145.0,5.8,27.95,989.0,980.16,725.34
2018,7,1,13,0,872.0,149.0,5.9,27.9,978.0,965.61,716.57
2018,7,1,13,15,866.5,149.5,6.0,27.65,962.0,948.39,706.58
2018,7,1,13,30,861.0,150.0,6.1,27.4,946.0,927.99,694.4
2018,7,1,13,45,853.0,150.0,6.15,27.15,923.0,901.87,677.95
2018,7,1,14,0,845.0,150.0,6.2,26.9,900.0,880.86,665.03
2018,7,1,14,15,837.5,148.0,6.2,26.55,871.0,847.05,643.06
2018,7,1,14,30,830.0,146.0,6.2,26.2,842.0,810.72,619.18
2018,7,1,14,45,819.5,144.0,6.25,25.85,807.5,769.8,591.95
2018,7,1,15,0,809.0,142.0,6.3,25.5,773.0,726.99,561.72
2018,7,1,15,15,796.0,139.0,6.3,25.5,733.0,679.89,526.62
2018,7,1,15,30,783.0,136.0,6.3,25.5,693.0,631.6,489.95
2018,7,1,15,45,766.5,132.0,6.15,24.65,649.0,579.41,450.75
2018,7,1,16,0,750.0,128.0,6.0,23.8,605.0,526.12,409.61
2018,7,1,16,15,727.5,124.0,5.9,23.15,557.5,470.29,365.06
2018,7,1,16,30,705.0,120.0,5.8,22.5,510.0,415.35,319.94
2018,7,1,16,45,675.0,115.0,5.75,21.9,460.0,357.91,271.79
2018,7,1,17,0,645.0,110.0,5.7,21.3,410.0,302.81,224.55
2018,7,1,17,15,606.0,104.5,5.6,20.65,360.0,247.61,177.14
2018,7,1,17,30,567.0,99.0,5.5,20.0,310.0,196.4,133.62
2018,7,1,17,45,515.5,90.5,5.4,19.35,260.5,145.17,92.85
2018,7,1,18,0,464.0,82.0,5.3,18.7,211.0,98.22,60.09
2018,7,1,18,15,398.5,71.0,5.15,18.1,166.0,56.91,44.38
2018,7,1,18,30,333.0,60.0,5.0,17.5,121.0,45.56,34.18
2018,7,1,18,45,251.0,45.5,4.85,16.9,83.5,35.04,24.48
2018,7,1,19,0,169.0,31.0,4.7,16.3,46.0,24.18,13.5
2018,7,1,19,15,97.0,18.0,4.7,15.95,25.5,14.21,0.0
2018,7,1,19,30,25.0,5.0,4.7,15.6,5.0,4.55,0.0
2018,7,1,19,45,12.5,2.5,4.65,15.2,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
