Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,20,45,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,2.3,13.15,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.5,13.4,8.0,6.37,0.0
2018,7,2,5,15,94.0,21.5,2.6,13.85,30.5,16.83,2.95
2018,7,2,5,30,156.0,36.0,2.7,14.3,53.0,27.83,17.9
2018,7,2,5,45,221.5,52.5,2.75,14.7,90.5,40.02,29.41
2018,7,2,6,0,287.0,69.0,2.8,15.1,128.0,51.78,40.23
2018,7,2,6,15,343.0,83.5,2.85,15.6,172.5,76.54,51.42
2018,7,2,6,30,399.0,98.0,2.9,16.1,217.0,118.24,77.72
2018,7,2,6,45,446.0,109.0,2.9,16.6,265.0,162.43,111.1
2018,7,2,7,0,493.0,120.0,2.9,17.1,313.0,212.01,151.7
2018,7,2,7,15,532.0,128.0,2.9,17.65,362.5,262.0,194.09
2018,7,2,7,30,571.0,136.0,2.9,18.2,412.0,318.5,241.73
2018,7,2,7,45,604.0,141.0,2.9,18.75,461.0,371.16,285.83
2018,7,2,8,0,637.0,146.0,2.9,19.3,510.0,426.5,331.02
2018,7,2,8,15,662.5,151.0,2.95,19.9,557.5,480.44,374.0
2018,7,2,8,30,688.0,156.0,3.0,20.5,605.0,535.61,416.67
2018,7,2,8,45,710.5,158.5,3.0,21.1,649.5,587.55,455.64
2018,7,2,9,0,733.0,161.0,3.0,21.7,694.0,639.76,493.67
2018,7,2,9,15,725.0,175.5,3.05,22.15,726.0,682.23,523.68
2018,7,2,9,30,717.0,190.0,3.1,22.6,758.0,721.9,550.96
2018,7,2,9,45,699.0,209.0,3.15,23.05,782.5,755.23,572.96
2018,7,2,10,0,681.0,228.0,3.2,23.5,807.0,784.86,591.95
2018,7,2,10,15,694.5,229.5,3.3,23.9,836.0,820.87,616.21
2018,7,2,10,30,708.0,231.0,3.4,24.3,865.0,855.08,638.87
2018,7,2,10,45,720.0,230.5,3.5,24.75,888.0,883.99,657.62
2018,7,2,11,0,732.0,230.0,3.6,25.2,911.0,910.55,674.25
2018,7,2,11,15,739.0,229.5,3.7,25.5,926.0,929.91,686.36
2018,7,2,11,30,746.0,229.0,3.8,25.8,941.0,946.4,696.65
2018,7,2,11,45,752.0,226.5,3.95,26.15,948.5,956.98,703.24
2018,7,2,12,0,758.0,224.0,4.1,26.5,956.0,964.43,707.85
2018,7,2,12,15,758.0,224.0,4.2,26.6,955.5,965.38,708.67
2018,7,2,12,30,758.0,224.0,4.3,26.7,955.0,963.08,707.46
2018,7,2,12,45,756.0,223.5,4.45,26.8,947.0,955.16,702.87
2018,7,2,13,0,754.0,223.0,4.6,26.9,939.0,944.07,696.32
2018,7,2,13,15,748.0,220.5,4.75,26.7,921.5,924.25,685.11
2018,7,2,13,30,742.0,218.0,4.9,26.5,904.0,901.56,671.87
2018,7,2,13,45,721.0,222.5,5.05,26.3,876.0,869.66,652.14
2018,7,2,14,0,700.0,227.0,5.2,26.1,848.0,835.83,630.03
2018,7,2,14,15,702.0,218.0,5.35,25.65,823.5,806.64,612.01
2018,7,2,14,30,704.0,209.0,5.5,25.2,799.0,774.79,591.61
2018,7,2,14,45,690.0,205.5,5.6,24.7,764.0,733.46,563.49
2018,7,2,15,0,676.0,202.0,5.7,24.2,729.0,690.87,533.84
2018,7,2,15,15,661.0,196.5,5.7,24.2,690.0,644.76,499.61
2018,7,2,15,30,646.0,191.0,5.7,24.2,651.0,598.01,464.29
2018,7,2,15,45,627.0,185.0,5.8,22.85,608.0,548.09,428.32
2018,7,2,16,0,608.0,179.0,5.9,21.5,565.0,498.45,391.26
2018,7,2,16,15,585.0,170.5,5.85,20.85,519.0,445.21,348.96
2018,7,2,16,30,562.0,162.0,5.8,20.2,473.0,390.39,304.37
2018,7,2,16,45,534.5,152.5,5.75,19.55,425.5,337.5,260.31
2018,7,2,17,0,507.0,143.0,5.7,18.9,378.0,286.93,217.3
2018,7,2,17,15,476.0,131.0,5.6,18.3,331.5,235.89,173.63
2018,7,2,17,30,445.0,119.0,5.5,17.7,285.0,188.08,133.03
2018,7,2,17,45,405.5,105.0,5.4,17.1,239.0,140.94,95.01
2018,7,2,18,0,366.0,91.0,5.3,16.5,193.0,98.49,64.34
2018,7,2,18,15,316.5,76.0,5.15,16.05,151.5,59.98,47.46
2018,7,2,18,30,267.0,61.0,5.0,15.6,110.0,46.11,34.93
2018,7,2,18,45,206.0,45.0,4.85,15.15,76.0,34.54,24.24
2018,7,2,19,0,145.0,29.0,4.7,14.7,42.0,22.57,12.31
2018,7,2,19,15,83.0,16.5,4.65,14.4,23.0,13.0,0.0
2018,7,2,19,30,21.0,4.0,4.6,14.1,4.0,3.64,0.0
2018,7,2,19,45,10.5,2.0,4.55,13.8,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,7,3,4,45,32.0,6.0,2.8,11.9,6.5,0.0,0.0
2018,7,3,5,0,64.0,12.0,3.0,12.2,13.0,10.91,0.0
2018,7,3,5,15,176.0,25.0,3.05,12.7,41.5,19.74,3.76
2018,7,3,5,30,288.0,38.0,3.1,13.2,70.0,29.69,19.5
2018,7,3,5,45,379.5,47.5,3.15,13.75,111.5,38.01,27.75
2018,7,3,6,0,471.0,57.0,3.2,14.3,153.0,44.44,33.86
2018,7,3,6,15,532.0,64.5,3.15,14.75,200.5,69.41,41.37
2018,7,3,6,30,593.0,72.0,3.1,15.2,248.0,117.01,68.94
2018,7,3,6,45,636.0,77.5,3.05,15.7,298.5,167.24,107.16
2018,7,3,7,0,679.0,83.0,3.0,16.2,349.0,222.25,153.48
2018,7,3,7,15,712.0,87.5,2.95,16.85,400.0,278.1,202.29
2018,7,3,7,30,745.0,92.0,2.9,17.5,451.0,339.13,255.11
2018,7,3,7,45,770.5,95.0,2.9,18.15,501.0,396.05,303.84
2018,7,3,8,0,796.0,98.0,2.9,18.8,551.0,454.52,352.36
2018,7,3,8,15,817.0,99.5,2.9,19.45,599.0,510.54,397.47
2018,7,3,8,30,838.0,101.0,2.9,20.1,647.0,566.96,441.33
2018,7,3,8,45,854.5,102.5,2.9,20.7,691.5,619.39,480.89
2018,7,3,9,0,871.0,104.0,2.9,21.3,736.0,671.94,519.24
2018,7,3,9,15,867.0,114.0,2.95,21.85,771.5,717.37,551.35
2018,7,3,9,30,863.0,124.0,3.0,22.4,807.0,759.84,580.16
2018,7,3,9,45,852.0,136.5,3.05,22.9,835.0,801.52,607.07
2018,7,3,10,0,841.0,149.0,3.1,23.4,863.0,835.42,628.32
2018,7,3,10,15,852.5,148.0,3.25,23.85,891.5,871.46,651.59
2018,7,3,10,30,864.0,147.0,3.4,24.3,920.0,897.02,667.63
2018,7,3,10,45,874.0,145.0,3.55,24.7,942.5,925.17,685.57
2018,7,3,11,0,884.0,143.0,3.7,25.1,965.0,950.45,701.53
2018,7,3,11,15,890.0,141.5,3.85,25.35,980.0,969.45,713.74
2018,7,3,11,30,896.0,140.0,4.0,25.6,995.0,985.16,723.87
2018,7,3,11,45,901.0,138.5,4.15,25.85,1003.0,996.57,731.22
2018,7,3,12,0,906.0,137.0,4.3,26.1,1011.0,1004.53,736.41
2018,7,3,12,15,898.0,141.5,4.4,26.15,1007.5,1002.09,735.13
2018,7,3,12,30,890.0,146.0,4.5,26.2,1004.0,996.16,731.69
2018,7,3,12,45,878.5,151.5,4.65,26.3,992.5,984.41,724.85
2018,7,3,13,0,867.0,157.0,4.8,26.4,981.0,969.41,716.1
2018,7,3,13,15,866.0,155.5,4.9,26.3,967.0,954.66,707.71
2018,7,3,13,30,865.0,154.0,5.0,26.2,953.0,936.58,697.05
2018,7,3,13,45,862.5,150.0,5.1,26.15,931.0,911.63,681.53
2018,7,3,14,0,860.0,146.0,5.2,26.1,909.0,883.53,663.78
2018,7,3,14,15,854.5,143.0,5.25,25.85,880.5,857.72,647.75
2018,7,3,14,30,849.0,140.0,5.3,25.6,852.0,821.49,624.27
2018,7,3,14,45,841.5,137.0,5.35,25.35,818.0,781.23,597.71
2018,7,3,15,0,834.0,134.0,5.4,25.1,784.0,738.79,568.4
2018,7,3,15,15,821.5,131.5,5.4,25.1,744.0,691.49,533.54
2018,7,3,15,30,809.0,129.0,5.4,25.1,704.0,642.87,496.99
2018,7,3,15,45,795.5,124.0,5.35,24.3,660.0,590.26,457.96
2018,7,3,16,0,782.0,119.0,5.3,23.5,616.0,536.99,417.18
2018,7,3,16,15,765.5,114.0,5.2,23.05,569.5,481.88,373.03
2018,7,3,16,30,749.0,109.0,5.1,22.6,523.0,425.3,326.48
2018,7,3,16,45,726.0,103.5,5.05,22.1,473.5,367.6,277.92
2018,7,3,17,0,703.0,98.0,5.0,21.6,424.0,311.38,229.43
2018,7,3,17,15,670.5,92.5,4.9,21.0,374.0,254.49,180.17
2018,7,3,17,30,638.0,87.0,4.8,20.4,324.0,200.72,133.98
2018,7,3,17,45,593.5,79.5,4.7,19.8,274.5,147.0,90.69
2018,7,3,18,0,549.0,72.0,4.6,19.2,225.0,98.39,56.83
2018,7,3,18,15,484.5,64.0,4.45,18.6,179.0,54.45,36.53
2018,7,3,18,30,420.0,56.0,4.3,18.0,133.0,44.38,33.08
2018,7,3,18,45,327.5,45.0,4.15,17.35,94.0,34.85,24.27
2018,7,3,19,0,235.0,34.0,4.0,16.7,55.0,26.68,15.39
2018,7,3,19,15,135.0,20.5,3.9,16.3,31.0,16.27,0.0
2018,7,3,19,30,35.0,7.0,3.8,15.9,7.0,6.37,0.0
2018,7,3,19,45,17.5,3.5,3.75,15.45,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,4,45,35.5,6.0,2.85,11.5,6.5,0.0,0.0
2018,7,4,5,0,71.0,12.0,3.1,11.8,13.0,10.91,0.0
2018,7,4,5,15,190.5,24.5,3.3,12.3,41.5,19.37,2.77
2018,7,4,5,30,310.0,37.0,3.5,12.8,70.0,30.54,20.19
2018,7,4,5,45,363.5,44.5,3.7,13.35,103.0,35.31,25.4
2018,7,4,6,0,417.0,52.0,3.9,13.9,136.0,39.96,29.92
2018,7,4,6,15,211.5,70.5,3.9,14.45,113.5,63.61,43.94
2018,7,4,6,30,6.0,89.0,3.9,15.0,91.0,77.31,60.08
2018,7,4,6,45,13.5,111.0,3.85,15.5,116.0,97.88,76.89
2018,7,4,7,0,21.0,133.0,3.8,16.0,141.0,119.64,94.5
2018,7,4,7,15,71.5,154.0,3.8,16.55,187.5,153.56,120.69
2018,7,4,7,30,122.0,175.0,3.8,17.1,234.0,195.37,153.77
2018,7,4,7,45,196.0,196.0,3.75,17.6,302.0,251.61,198.35
2018,7,4,8,0,270.0,217.0,3.7,18.1,370.0,318.57,251.39
2018,7,4,8,15,383.5,212.5,3.7,18.65,450.5,392.63,309.6
2018,7,4,8,30,497.0,208.0,3.7,19.2,531.0,474.15,372.95
2018,7,4,8,45,624.5,177.0,3.75,19.7,611.0,552.75,433.71
2018,7,4,9,0,752.0,146.0,3.8,20.2,691.0,637.0,497.74
2018,7,4,9,15,819.0,127.0,3.85,20.7,750.0,699.76,544.15
2018,7,4,9,30,886.0,108.0,3.9,21.2,809.0,761.61,588.2
2018,7,4,9,45,885.5,115.0,3.95,21.7,840.5,801.92,614.49
2018,7,4,10,0,885.0,122.0,4.0,22.2,872.0,839.25,638.51
2018,7,4,10,15,895.0,121.0,4.1,22.6,900.5,874.73,661.52
2018,7,4,10,30,905.0,120.0,4.2,23.0,929.0,907.6,682.58
2018,7,4,10,45,914.0,118.0,4.3,23.4,951.5,935.82,700.38
2018,7,4,11,0,923.0,116.0,4.4,23.8,974.0,961.01,716.09
2018,7,4,11,15,928.0,115.0,4.5,24.0,988.5,980.23,728.33
2018,7,4,11,30,933.0,114.0,4.6,24.2,1003.0,996.0,738.68
2018,7,4,11,45,937.5,112.0,4.7,24.45,1011.0,1006.82,745.65
2018,7,4,12,0,942.0,110.0,4.8,24.7,1019.0,1014.03,750.35
2018,7,4,12,15,942.5,110.0,4.9,24.7,1018.5,1015.67,752.19
2018,7,4,12,30,943.0,110.0,5.0,24.7,1018.0,1013.62,751.7
2018,7,4,12,45,942.0,109.0,5.1,24.75,1010.0,1005.5,747.07
2018,7,4,13,0,941.0,108.0,5.2,24.8,1002.0,993.71,740.06
2018,7,4,13,15,940.0,106.5,5.2,24.7,987.5,977.79,730.04
2018,7,4,13,30,939.0,105.0,5.2,24.6,973.0,958.27,717.64
2018,7,4,13,45,938.0,102.0,5.2,24.5,951.5,933.76,701.85
2018,7,4,14,0,937.0,99.0,5.2,24.4,930.0,905.79,683.68
2018,7,4,14,15,932.5,97.0,5.2,24.25,901.5,872.57,661.92
2018,7,4,14,30,928.0,95.0,5.2,24.1,873.0,836.35,637.95
2018,7,4,14,45,922.5,92.5,5.2,23.9,839.0,796.07,611.03
2018,7,4,15,0,917.0,90.0,5.2,23.7,805.0,753.23,582.01
2018,7,4,15,15,907.0,88.5,5.2,23.7,765.0,705.97,548.01
2018,7,4,15,30,897.0,87.0,5.2,23.7,725.0,656.97,510.92
2018,7,4,15,45,885.5,85.0,5.15,23.0,681.5,605.1,471.9
2018,7,4,16,0,874.0,83.0,5.1,22.3,638.0,552.13,430.76
2018,7,4,16,15,860.0,79.5,5.05,21.8,590.5,495.68,385.24
2018,7,4,16,30,846.0,76.0,5.0,21.3,543.0,438.94,337.97
2018,7,4,16,45,825.5,73.0,4.95,20.8,493.5,380.21,287.73
2018,7,4,17,0,805.0,70.0,4.9,20.3,444.0,320.46,235.41
2018,7,4,17,15,776.5,66.5,4.8,19.7,392.5,261.03,182.91
2018,7,4,17,30,748.0,63.0,4.7,19.1,341.0,204.11,132.99
2018,7,4,17,45,707.5,59.0,4.6,18.45,290.5,147.89,86.9
2018,7,4,18,0,667.0,55.0,4.5,17.8,240.0,96.19,50.88
2018,7,4,18,15,606.5,49.5,4.25,17.15,192.0,47.63,29.84
2018,7,4,18,30,546.0,44.0,4.0,16.5,144.0,34.27,24.45
2018,7,4,18,45,449.5,36.5,3.7,15.85,102.5,29.11,19.49
2018,7,4,19,0,353.0,29.0,3.4,15.2,61.0,23.86,13.24
2018,7,4,19,15,213.0,18.5,3.25,14.85,34.5,15.52,0.0
2018,7,4,19,30,73.0,8.0,3.1,14.5,8.0,7.28,0.0
2018,7,4,19,45,36.5,4.0,3.0,14.1,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,7,5,4,45,63.0,6.0,1.85,10.05,7.0,0.0,0.0
2018,7,5,5,0,126.0,12.0,2.0,10.5,14.0,10.91,0.0
2018,7,5,5,15,271.0,21.5,2.25,11.2,44.5,17.84,1.26
2018,7,5,5,30,416.0,31.0,2.5,11.9,75.0,25.19,15.69
2018,7,5,5,45,503.5,37.5,2.75,12.65,118.5,29.57,20.43
2018,7,5,6,0,591.0,44.0,3.0,13.4,162.0,36.99,27.35
2018,7,5,6,15,646.0,49.0,2.95,14.05,211.0,62.67,33.68
2018,7,5,6,30,701.0,54.0,2.9,14.7,260.0,113.97,62.17
2018,7,5,6,45,738.5,57.5,2.9,15.35,311.0,167.58,103.04
2018,7,5,7,0,776.0,61.0,2.9,16.0,362.0,225.21,152.18
2018,7,5,7,15,802.5,63.5,2.8,16.65,413.0,282.61,203.22
2018,7,5,7,30,829.0,66.0,2.7,17.3,464.0,344.05,257.22
2018,7,5,7,45,849.0,68.5,2.6,17.95,514.0,402.43,307.64
2018,7,5,8,0,869.0,71.0,2.5,18.6,564.0,461.59,356.92
2018,7,5,8,15,884.0,73.0,2.4,19.3,611.0,518.25,402.35
2018,7,5,8,30,899.0,75.0,2.3,20.0,658.0,574.58,445.63
2018,7,5,8,45,910.5,76.5,2.2,20.65,701.5,627.69,484.88
2018,7,5,9,0,922.0,78.0,2.1,21.3,745.0,679.58,521.66
2018,7,5,9,15,931.5,79.0,2.0,22.0,784.5,728.08,554.34
2018,7,5,9,30,941.0,80.0,1.9,22.7,824.0,774.65,582.76
2018,7,5,9,45,948.5,80.5,1.8,23.4,857.5,817.02,607.56
2018,7,5,10,0,956.0,81.0,1.7,24.1,891.0,856.83,630.04
2018,7,5,10,15,961.0,82.0,1.7,24.75,918.5,892.3,650.4
2018,7,5,10,30,966.0,83.0,1.7,25.4,946.0,924.66,668.51
2018,7,5,10,45,969.0,84.0,1.65,26.1,967.0,951.99,682.46
2018,7,5,11,0,972.0,85.0,1.6,26.8,988.0,975.82,694.06
2018,7,5,11,15,974.5,85.0,1.65,27.3,1002.0,994.59,704.35
2018,7,5,11,30,977.0,85.0,1.7,27.8,1016.0,1009.66,712.43
2018,7,5,11,45,978.0,85.0,1.75,28.3,1022.5,1019.55,717.38
2018,7,5,12,0,979.0,85.0,1.8,28.8,1029.0,1025.61,720.11
2018,7,5,12,15,974.5,88.5,1.95,29.15,1027.5,1026.02,721.2
2018,7,5,12,30,970.0,92.0,2.1,29.5,1026.0,1022.59,719.97
2018,7,5,12,45,963.0,95.0,2.2,29.8,1016.0,1012.52,714.21
2018,7,5,13,0,956.0,98.0,2.3,30.1,1006.0,998.8,706.24
2018,7,5,13,15,953.0,97.5,2.45,30.25,990.5,981.79,697.14
2018,7,5,13,30,950.0,97.0,2.6,30.4,975.0,961.21,685.69
2018,7,5,13,45,946.5,95.5,2.75,30.55,952.5,935.71,670.97
2018,7,5,14,0,943.0,94.0,2.9,30.7,930.0,906.85,653.92
2018,7,5,14,15,937.5,93.0,3.0,30.6,901.5,873.61,634.1
2018,7,5,14,30,932.0,92.0,3.1,30.5,873.0,837.43,612.11
2018,7,5,14,45,925.0,90.0,3.2,30.45,838.0,796.36,586.41
2018,7,5,15,0,918.0,88.0,3.3,30.4,803.0,752.84,558.67
2018,7,5,15,15,908.0,86.0,3.3,30.4,763.0,705.04,526.22
2018,7,5,15,30,898.0,84.0,3.3,30.4,723.0,655.51,490.64
2018,7,5,15,45,886.5,81.0,3.35,29.9,678.5,602.62,452.76
2018,7,5,16,0,875.0,78.0,3.4,29.4,634.0,548.64,412.72
2018,7,5,16,15,860.0,75.5,3.4,29.0,586.5,492.63,369.43
2018,7,5,16,30,845.0,73.0,3.4,28.6,539.0,436.41,324.46
2018,7,5,16,45,823.5,70.0,3.35,28.2,489.0,377.36,275.88
2018,7,5,17,0,802.0,67.0,3.3,27.8,439.0,317.38,225.3
2018,7,5,17,15,772.5,64.0,3.2,27.1,388.0,258.32,175.1
2018,7,5,17,30,743.0,61.0,3.1,26.4,337.0,201.89,127.32
2018,7,5,17,45,634.5,57.0,2.95,25.7,268.0,136.68,78.34
2018,7,5,18,0,526.0,53.0,2.8,25.0,199.0,81.38,42.22
2018,7,5,18,15,358.5,39.0,2.6,23.85,129.5,32.73,18.47
2018,7,5,18,30,191.0,25.0,2.4,22.7,60.0,17.88,9.73
2018,7,5,18,45,156.5,19.5,2.15,21.55,42.5,14.25,6.42
2018,7,5,19,0,122.0,14.0,1.9,20.4,25.0,10.45,2.45
2018,7,5,19,15,73.0,9.0,2.25,20.05,14.5,7.04,0.0
2018,7,5,19,30,24.0,4.0,2.6,19.7,4.0,3.64,0.0
2018,7,5,19,45,12.0,2.0,2.9,19.3,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,18.55,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.75,15.35,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.8,15.4,1.0,0.91,0.0
2018,7,6,5,15,0.0,3.0,2.85,15.65,3.0,2.63,0.0
2018,7,6,5,30,0.0,5.0,2.9,15.9,5.0,4.38,0.0
2018,7,6,5,45,0.0,6.5,2.95,16.15,6.5,5.7,0.0
2018,7,6,6,0,0.0,8.0,3.0,16.4,8.0,7.02,0.55
2018,7,6,6,15,0.0,10.5,2.9,16.75,10.5,9.22,2.2
2018,7,6,6,30,0.0,13.0,2.8,17.1,13.0,11.42,4.09
2018,7,6,6,45,0.0,26.5,2.75,17.45,26.5,23.33,14.2
2018,7,6,7,0,0.0,40.0,2.7,17.8,40.0,35.27,24.22
2018,7,6,7,15,22.5,106.0,2.7,18.3,117.0,99.63,77.04
2018,7,6,7,30,45.0,172.0,2.7,18.8,194.0,165.63,130.15
2018,7,6,7,45,22.5,140.0,2.75,19.25,151.0,133.1,103.75
2018,7,6,8,0,0.0,108.0,2.8,19.7,108.0,95.6,73.09
2018,7,6,8,15,2.5,131.0,2.65,20.35,132.5,117.26,90.23
2018,7,6,8,30,5.0,154.0,2.5,21.0,157.0,139.31,107.35
2018,7,6,8,45,2.5,117.5,2.4,21.6,119.0,105.8,80.06
2018,7,6,9,0,0.0,81.0,2.3,22.2,81.0,71.86,52.53
2018,7,6,9,15,0.0,78.0,2.25,23.0,78.0,69.23,50.16
2018,7,6,9,30,0.0,75.0,2.2,23.8,75.0,66.6,47.79
2018,7,6,9,45,5.0,137.0,2.15,24.55,141.0,125.95,94.38
2018,7,6,10,0,10.0,199.0,2.1,25.3,207.0,186.17,140.41
2018,7,6,10,15,100.0,241.5,2.2,26.4,330.5,314.61,238.91
2018,7,6,10,30,190.0,284.0,2.3,27.5,454.0,444.91,334.46
2018,7,6,10,45,441.0,239.5,2.35,28.55,646.0,641.93,477.05
2018,7,6,11,0,692.0,195.0,2.4,29.6,838.0,841.25,611.33
2018,7,6,11,15,770.0,169.0,2.55,30.35,894.0,895.54,643.87
2018,7,6,11,30,848.0,143.0,2.7,31.1,950.0,944.09,673.5
2018,7,6,11,45,867.5,134.5,2.85,31.8,965.5,962.52,683.86
2018,7,6,12,0,887.0,126.0,3.0,32.5,981.0,977.76,692.45
2018,7,6,12,15,850.0,148.5,3.15,32.7,967.0,964.32,684.31
2018,7,6,12,30,813.0,171.0,3.3,32.9,953.0,959.67,682.01
2018,7,6,12,45,864.0,138.0,3.45,33.05,963.0,960.26,683.18
2018,7,6,13,0,915.0,105.0,3.6,33.2,973.0,967.87,688.86
2018,7,6,13,15,858.5,133.5,3.75,33.2,938.0,929.66,665.44
2018,7,6,13,30,802.0,162.0,3.9,33.2,903.0,899.14,647.08
2018,7,6,13,45,718.5,209.0,4.05,33.2,861.0,857.29,620.96
2018,7,6,14,0,635.0,256.0,4.2,33.2,819.0,810.18,588.83
2018,7,6,14,15,747.5,186.0,4.3,32.95,827.5,816.46,597.23
2018,7,6,14,30,860.0,116.0,4.4,32.7,836.0,804.2,590.71
2018,7,6,14,45,879.0,99.5,4.5,32.5,809.0,771.55,570.24
2018,7,6,15,0,898.0,83.0,4.6,32.3,782.0,734.35,546.51
2018,7,6,15,15,888.0,81.5,4.6,32.3,743.0,687.9,514.62
2018,7,6,15,30,878.0,80.0,4.6,32.3,704.0,639.76,479.6
2018,7,6,15,45,866.5,77.5,4.6,31.45,661.0,588.31,442.89
2018,7,6,16,0,855.0,75.0,4.6,30.6,618.0,535.81,404.06
2018,7,6,16,15,810.5,81.5,4.6,29.9,564.5,475.21,357.52
2018,7,6,16,30,766.0,88.0,4.6,29.2,511.0,416.6,311.17
2018,7,6,16,45,736.0,85.5,4.55,28.5,460.5,358.57,263.89
2018,7,6,17,0,706.0,83.0,4.5,27.8,410.0,302.75,217.17
2018,7,6,17,15,685.5,76.5,4.4,26.95,363.5,248.17,170.63
2018,7,6,17,30,665.0,70.0,4.3,26.1,317.0,192.7,123.59
2018,7,6,17,45,615.0,65.5,4.2,25.25,267.0,139.26,81.51
2018,7,6,18,0,565.0,61.0,4.1,24.4,217.0,91.47,49.11
2018,7,6,18,15,496.5,54.0,4.0,23.7,171.0,47.19,29.04
2018,7,6,18,30,428.0,47.0,3.9,23.0,125.0,36.49,25.62
2018,7,6,18,45,343.0,37.5,3.85,22.3,88.0,29.78,19.44
2018,7,6,19,0,258.0,28.0,3.8,21.6,51.0,22.82,11.87
2018,7,6,19,15,156.0,17.0,3.75,21.25,28.5,14.07,0.0
2018,7,6,19,30,54.0,6.0,3.7,20.9,6.0,5.46,0.0
2018,7,6,19,45,27.0,3.0,3.7,20.55,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,20.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,19.95,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,19.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,18.05,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,17.45,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.55,16.8,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,7,4,45,50.5,4.5,2.25,14.5,5.5,0.0,0.0
2018,7,7,5,0,101.0,9.0,2.5,14.7,11.0,8.19,0.0
2018,7,7,5,15,251.5,19.5,2.55,15.2,41.0,16.05,0.0
2018,7,7,5,30,402.0,30.0,2.6,15.7,71.0,24.37,14.56
2018,7,7,5,45,489.5,36.5,2.7,16.25,113.5,28.77,19.36
2018,7,7,6,0,577.0,43.0,2.8,16.8,156.0,36.13,26.17
2018,7,7,6,15,633.0,47.0,2.75,17.6,204.0,59.48,31.26
2018,7,7,6,30,689.0,51.0,2.7,18.4,252.0,109.16,57.89
2018,7,7,6,45,727.5,55.0,2.7,19.25,303.0,162.65,97.89
2018,7,7,7,0,766.0,59.0,2.7,20.1,354.0,220.3,146.1
2018,7,7,7,15,793.0,62.0,2.75,21.05,405.0,277.75,196.17
2018,7,7,7,30,820.0,65.0,2.8,22.0,456.0,339.32,249.22
2018,7,7,7,45,840.5,67.0,2.85,22.95,505.5,396.98,298.14
2018,7,7,8,0,861.0,69.0,2.9,23.9,555.0,455.49,346.08
2018,7,7,8,15,876.5,71.0,3.0,24.65,602.5,512.06,391.24
2018,7,7,8,30,892.0,73.0,3.1,25.4,650.0,568.37,434.6
2018,7,7,8,45,887.0,82.0,3.2,26.1,688.5,618.69,472.03
2018,7,7,9,0,882.0,91.0,3.3,26.8,727.0,666.24,506.2
2018,7,7,9,15,908.0,85.5,3.4,27.45,771.5,718.21,543.04
2018,7,7,9,30,934.0,80.0,3.5,28.1,816.0,769.61,576.52
2018,7,7,9,45,940.5,81.0,3.6,28.75,849.5,811.56,602.9
2018,7,7,10,0,947.0,82.0,3.7,29.4,883.0,850.92,627.24
2018,7,7,10,15,952.5,83.0,3.8,29.75,911.0,886.64,649.69
2018,7,7,10,30,958.0,84.0,3.9,30.1,939.0,919.32,669.99
2018,7,7,10,45,958.0,87.0,4.0,30.5,959.0,945.88,686.04
2018,7,7,11,0,958.0,90.0,4.1,30.9,979.0,968.84,699.75
2018,7,7,11,15,964.5,87.5,4.15,31.1,994.0,988.72,711.77
2018,7,7,11,30,971.0,85.0,4.2,31.3,1009.0,1005.06,721.56
2018,7,7,11,45,972.5,85.0,4.3,31.45,1016.0,1015.47,728.04
2018,7,7,12,0,974.0,85.0,4.4,31.6,1023.0,1022.08,732.2
2018,7,7,12,15,967.5,89.0,4.45,31.7,1020.5,1021.14,731.5
2018,7,7,12,30,961.0,93.0,4.5,31.8,1018.0,1016.39,728.49
2018,7,7,12,45,944.0,104.0,4.55,31.9,1006.0,1004.74,721.15
2018,7,7,13,0,927.0,115.0,4.6,32.0,994.0,989.55,711.62
2018,7,7,13,15,829.0,165.5,4.7,32.0,942.5,943.45,682.42
2018,7,7,13,30,731.0,216.0,4.8,32.0,891.0,893.31,650.68
2018,7,7,13,45,606.5,274.0,4.85,31.95,825.0,820.46,600.34
2018,7,7,14,0,482.0,332.0,4.9,31.9,759.0,749.29,549.68
2018,7,7,14,15,417.0,336.5,5.0,31.7,697.5,682.87,504.05
2018,7,7,14,30,352.0,341.0,5.1,31.5,636.0,611.41,454.05
2018,7,7,14,45,394.5,307.0,5.15,31.25,624.5,604.25,451.13
2018,7,7,15,0,437.0,273.0,5.2,31.0,613.0,585.28,439.39
2018,7,7,15,15,432.5,261.5,5.2,31.0,583.5,550.29,414.2
2018,7,7,15,30,428.0,250.0,5.2,31.0,554.0,514.44,388.03
2018,7,7,15,45,625.5,171.5,5.35,30.2,584.5,538.24,408.64
2018,7,7,16,0,823.0,93.0,5.5,29.4,615.0,537.1,408.93
2018,7,7,16,15,807.0,88.5,5.5,28.65,567.5,480.64,364.96
2018,7,7,16,30,791.0,84.0,5.5,27.9,520.0,424.22,319.66
2018,7,7,16,45,792.0,75.5,5.5,27.2,477.0,370.7,274.74
2018,7,7,17,0,793.0,67.0,5.5,26.5,434.0,315.89,227.26
2018,7,7,17,15,766.5,63.0,5.4,25.6,383.5,257.11,176.51
2018,7,7,17,30,740.0,59.0,5.3,24.7,333.0,200.63,127.94
2018,7,7,17,45,703.0,55.0,5.2,23.8,284.0,145.25,83.16
2018,7,7,18,0,666.0,51.0,5.1,22.9,235.0,93.94,47.72
2018,7,7,18,15,609.0,46.0,4.95,22.0,188.0,45.73,26.85
2018,7,7,18,30,552.0,41.0,4.8,21.1,141.0,34.7,24.29
2018,7,7,18,45,461.5,34.0,4.65,20.25,100.5,26.99,17.26
2018,7,7,19,0,371.0,27.0,4.5,19.4,60.0,22.1,11.38
2018,7,7,19,15,216.5,16.5,4.45,18.95,33.0,13.66,0.0
2018,7,7,19,30,62.0,6.0,4.4,18.5,6.0,5.46,0.0
2018,7,7,19,45,31.0,3.0,4.35,18.0,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,17.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.1,16.65,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,8,4,45,51.5,5.0,3.65,12.55,5.5,0.0,0.0
2018,7,8,5,0,103.0,10.0,3.7,12.7,11.0,9.1,0.0
2018,7,8,5,15,256.5,19.0,3.75,13.3,40.5,15.64,0.0
2018,7,8,5,30,410.0,28.0,3.8,13.9,70.0,22.62,13.15
2018,7,8,5,45,497.0,34.5,3.8,14.5,112.5,29.56,20.18
2018,7,8,6,0,584.0,41.0,3.8,15.1,155.0,34.37,24.8
2018,7,8,6,15,638.5,46.0,3.8,16.0,203.5,58.33,30.63
2018,7,8,6,30,693.0,51.0,3.8,16.9,252.0,109.09,58.12
2018,7,8,6,45,729.5,55.0,3.8,17.85,302.5,162.53,98.36
2018,7,8,7,0,766.0,59.0,3.8,18.8,353.0,219.89,146.77
2018,7,8,7,15,792.0,62.0,3.8,19.5,403.5,277.1,197.35
2018,7,8,7,30,818.0,65.0,3.8,20.2,454.0,338.31,250.99
2018,7,8,7,45,837.0,68.0,3.85,20.95,503.5,396.27,301.09
2018,7,8,8,0,856.0,71.0,3.9,21.7,553.0,454.94,350.17
2018,7,8,8,15,871.0,72.5,3.95,22.5,599.5,510.58,395.25
2018,7,8,8,30,886.0,74.0,4.0,23.3,646.0,565.91,438.47
2018,7,8,8,45,897.0,76.5,4.1,24.05,689.5,619.23,478.87
2018,7,8,9,0,908.0,79.0,4.2,24.8,733.0,671.33,517.06
2018,7,8,9,15,914.5,82.0,4.25,25.4,771.5,719.31,551.27
2018,7,8,9,30,921.0,85.0,4.3,26.0,810.0,765.16,581.29
2018,7,8,9,45,924.5,88.5,4.4,26.6,843.0,806.84,608.14
2018,7,8,10,0,928.0,92.0,4.5,27.2,876.0,845.75,632.78
2018,7,8,10,15,933.5,93.0,4.55,27.55,903.5,880.93,655.03
2018,7,8,10,30,939.0,94.0,4.6,27.9,931.0,913.12,675.25
2018,7,8,10,45,943.5,94.5,4.65,28.3,952.5,940.79,692.19
2018,7,8,11,0,948.0,95.0,4.7,28.7,974.0,965.12,706.89
2018,7,8,11,15,951.0,95.5,4.8,28.9,988.5,984.6,719.36
2018,7,8,11,30,954.0,96.0,4.9,29.1,1003.0,1000.48,729.54
2018,7,8,11,45,955.5,96.0,4.95,29.3,1010.0,1010.76,735.75
2018,7,8,12,0,957.0,96.0,5.0,29.5,1017.0,1017.32,739.63
2018,7,8,12,15,956.5,96.5,5.1,29.5,1016.5,1018.68,741.23
2018,7,8,12,30,956.0,97.0,5.2,29.5,1016.0,1016.28,740.48
2018,7,8,12,45,954.5,96.5,5.3,29.5,1008.0,1008.2,736.07
2018,7,8,13,0,953.0,96.0,5.4,29.5,1000.0,996.39,729.28
2018,7,8,13,15,950.0,95.5,5.45,29.45,984.5,979.5,718.96
2018,7,8,13,30,947.0,95.0,5.5,29.4,969.0,959.02,706.29
2018,7,8,13,45,942.5,94.5,5.55,29.3,946.5,933.74,690.52
2018,7,8,14,0,938.0,94.0,5.6,29.2,924.0,905.15,672.46
2018,7,8,14,15,932.5,92.5,5.6,28.95,895.5,871.59,651.03
2018,7,8,14,30,927.0,91.0,5.6,28.7,867.0,835.08,627.41
2018,7,8,14,45,919.5,89.5,5.6,28.5,832.5,794.3,600.47
2018,7,8,15,0,912.0,88.0,5.6,28.3,798.0,751.12,571.57
2018,7,8,15,15,902.0,86.5,5.6,28.3,758.0,704.03,538.35
2018,7,8,15,30,892.0,85.0,5.6,28.3,718.0,655.21,501.91
2018,7,8,15,45,879.0,83.0,5.6,27.6,674.0,602.63,463.09
2018,7,8,16,0,866.0,81.0,5.6,26.9,630.0,549.11,422.26
2018,7,8,16,15,850.5,78.0,5.6,26.4,582.5,492.73,377.54
2018,7,8,16,30,835.0,75.0,5.6,25.9,535.0,436.21,331.22
2018,7,8,16,45,814.0,71.5,5.55,25.4,485.0,377.3,281.6
2018,7,8,17,0,793.0,68.0,5.5,24.9,435.0,317.49,230.04
2018,7,8,17,15,764.5,65.0,5.45,24.1,384.5,259.06,179.27
2018,7,8,17,30,736.0,62.0,5.4,23.3,334.0,203.14,130.9
2018,7,8,17,45,697.0,57.5,5.3,22.55,284.0,147.18,85.42
2018,7,8,18,0,658.0,53.0,5.2,21.8,234.0,95.55,49.47
2018,7,8,18,15,598.5,47.5,5.1,20.95,186.5,47.29,28.13
2018,7,8,18,30,539.0,42.0,5.0,20.1,139.0,32.63,22.61
2018,7,8,18,45,446.0,34.5,4.85,19.25,98.5,27.42,17.69
2018,7,8,19,0,353.0,27.0,4.7,18.4,58.0,22.1,11.36
2018,7,8,19,15,205.0,16.5,4.7,17.85,32.0,15.01,0.0
2018,7,8,19,30,57.0,6.0,4.7,17.3,6.0,5.46,0.0
2018,7,8,19,45,28.5,3.0,4.7,16.8,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,9,4,45,48.5,4.5,3.5,12.4,5.0,0.0,0.0
2018,7,9,5,0,97.0,9.0,3.6,12.6,10.0,8.19,0.0
2018,7,9,5,15,246.5,19.0,3.6,13.2,39.5,15.69,0.0
2018,7,9,5,30,396.0,29.0,3.6,13.8,69.0,23.57,13.84
2018,7,9,5,45,485.5,35.5,3.6,14.45,111.0,28.0,18.8
2018,7,9,6,0,575.0,42.0,3.6,15.1,153.0,35.31,25.61
2018,7,9,6,15,630.5,46.5,3.55,16.0,201.0,58.07,30.82
2018,7,9,6,30,686.0,51.0,3.5,16.9,249.0,107.99,57.56
2018,7,9,6,45,723.5,55.0,3.5,17.8,299.5,161.19,97.5
2018,7,9,7,0,761.0,59.0,3.5,18.7,350.0,218.43,145.73
2018,7,9,7,15,787.0,62.0,3.4,19.55,400.5,275.38,195.88
2018,7,9,7,30,813.0,65.0,3.3,20.4,451.0,336.32,248.96
2018,7,9,7,45,832.5,68.0,3.2,21.25,500.5,394.25,298.54
2018,7,9,8,0,852.0,71.0,3.1,22.1,550.0,452.94,346.98
2018,7,9,8,15,867.0,73.5,3.05,23.05,597.0,509.39,391.84
2018,7,9,8,30,882.0,76.0,3.0,24.0,644.0,565.56,434.65
2018,7,9,8,45,893.0,78.0,2.9,24.95,687.0,618.27,473.07
2018,7,9,9,0,904.0,80.0,2.8,25.9,730.0,669.75,509.03
2018,7,9,9,15,911.0,82.5,2.85,26.8,768.5,717.46,541.72
2018,7,9,9,30,918.0,85.0,2.9,27.7,807.0,763.1,570.2
2018,7,9,9,45,922.5,88.0,2.9,28.65,840.0,805.01,595.23
2018,7,9,10,0,927.0,91.0,2.9,29.6,873.0,844.23,618.0
2018,7,9,10,15,931.5,92.0,2.9,30.5,900.0,878.6,637.31
2018,7,9,10,30,936.0,93.0,2.9,31.4,927.0,909.94,654.39
2018,7,9,10,45,938.5,94.5,2.95,32.3,947.5,936.79,668.75
2018,7,9,11,0,941.0,96.0,3.0,33.2,968.0,960.23,680.83
2018,7,9,11,15,943.5,96.5,3.05,33.65,982.0,979.18,691.3
2018,7,9,11,30,946.0,97.0,3.1,34.1,996.0,994.53,699.55
2018,7,9,11,45,947.0,97.5,3.2,34.55,1003.0,1004.8,705.08
2018,7,9,12,0,948.0,98.0,3.3,35.0,1010.0,1011.36,708.39
2018,7,9,12,15,948.5,98.0,3.45,35.15,1010.0,1013.22,710.12
2018,7,9,12,30,949.0,98.0,3.6,35.3,1010.0,1011.35,709.59
2018,7,9,12,45,948.5,97.5,3.75,35.45,1002.5,1004.29,705.89
2018,7,9,13,0,948.0,97.0,3.9,35.6,995.0,993.51,699.9
2018,7,9,13,15,945.5,96.0,4.1,35.5,980.0,976.69,691.11
2018,7,9,13,30,943.0,95.0,4.3,35.4,965.0,956.28,679.97
2018,7,9,13,45,939.0,95.0,4.45,35.3,943.5,932.02,666.0
2018,7,9,14,0,935.0,95.0,4.6,35.2,922.0,904.46,649.78
2018,7,9,14,15,929.0,93.5,4.75,34.9,893.0,870.57,629.75
2018,7,9,14,30,923.0,92.0,4.9,34.6,864.0,833.78,607.9
2018,7,9,14,45,915.5,91.0,5.05,34.25,830.0,793.63,583.49
2018,7,9,15,0,908.0,90.0,5.2,33.9,796.0,751.07,556.97
2018,7,9,15,15,898.0,88.0,5.2,33.9,756.0,703.65,524.47
2018,7,9,15,30,888.0,86.0,5.2,33.9,716.0,654.48,488.85
2018,7,9,15,45,876.0,83.5,5.45,33.05,672.0,602.17,452.31
2018,7,9,16,0,864.0,81.0,5.7,32.2,628.0,548.82,413.4
2018,7,9,16,15,849.5,77.5,5.75,31.5,581.0,492.51,370.07
2018,7,9,16,30,835.0,74.0,5.8,30.8,534.0,435.98,324.97
2018,7,9,16,45,815.5,70.5,5.85,30.15,484.5,377.59,276.88
2018,7,9,17,0,796.0,67.0,5.9,29.5,435.0,318.14,226.63
2018,7,9,17,15,768.0,64.0,5.8,28.55,384.5,259.62,176.66
2018,7,9,17,30,740.0,61.0,5.7,27.6,334.0,203.55,128.95
2018,7,9,17,45,701.0,56.0,5.65,26.65,283.5,146.84,83.6
2018,7,9,18,0,662.0,51.0,5.6,25.7,233.0,94.48,47.57
2018,7,9,18,15,603.5,46.0,5.45,24.75,186.0,46.37,26.64
2018,7,9,18,30,545.0,41.0,5.3,23.8,139.0,34.73,24.0
2018,7,9,18,45,452.5,34.0,5.1,22.85,98.5,27.02,17.03
2018,7,9,19,0,360.0,27.0,4.9,21.9,58.0,22.14,11.07
2018,7,9,19,15,209.5,16.5,4.85,21.35,32.0,15.01,0.0
2018,7,9,19,30,59.0,6.0,4.8,20.8,6.0,5.46,0.0
2018,7,9,19,45,29.5,3.0,4.8,20.25,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,19.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,19.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,19.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,18.95,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,18.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,18.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,18.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,17.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,17.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,10,4,45,55.0,4.5,2.35,14.4,5.0,0.0,0.0
2018,7,10,5,0,110.0,9.0,2.7,14.7,10.0,8.19,0.0
2018,7,10,5,15,268.0,18.0,2.95,15.15,39.5,14.83,0.0
2018,7,10,5,30,426.0,27.0,3.2,15.6,69.0,23.86,13.84
2018,7,10,5,45,513.5,33.5,3.45,16.1,112.0,28.77,19.3
2018,7,10,6,0,601.0,40.0,3.7,16.6,155.0,33.63,23.95
2018,7,10,6,15,656.0,44.0,3.65,17.45,203.5,56.25,28.82
2018,7,10,6,30,711.0,48.0,3.6,18.3,252.0,107.23,55.66
2018,7,10,6,45,748.5,51.0,3.55,19.15,303.0,161.02,95.76
2018,7,10,7,0,786.0,54.0,3.5,20.0,354.0,221.48,146.47
2018,7,10,7,15,812.5,57.0,3.4,21.15,405.5,279.67,197.28
2018,7,10,7,30,839.0,60.0,3.3,22.3,457.0,339.97,249.41
2018,7,10,7,45,858.5,63.0,3.2,23.4,507.5,399.36,299.64
2018,7,10,8,0,878.0,66.0,3.1,24.5,558.0,459.51,348.53
2018,7,10,8,15,893.0,67.5,3.0,25.5,605.5,516.39,393.16
2018,7,10,8,30,908.0,69.0,2.9,26.5,653.0,572.94,435.6
2018,7,10,8,45,920.0,71.0,2.85,27.45,697.5,627.56,475.09
2018,7,10,9,0,932.0,73.0,2.8,28.4,742.0,680.99,512.15
2018,7,10,9,15,938.5,76.0,2.75,29.25,781.5,730.16,544.72
2018,7,10,9,30,945.0,79.0,2.7,30.1,821.0,777.13,573.16
2018,7,10,9,45,948.5,82.5,2.7,30.95,854.5,819.88,598.44
2018,7,10,10,0,952.0,86.0,2.7,31.8,888.0,859.78,621.41
2018,7,10,10,15,957.5,87.0,2.75,32.3,916.5,895.85,642.78
2018,7,10,10,30,963.0,88.0,2.8,32.8,945.0,928.86,662.01
2018,7,10,10,45,967.0,89.0,2.85,33.25,967.0,957.29,678.34
2018,7,10,11,0,971.0,90.0,2.9,33.7,989.0,982.28,692.46
2018,7,10,11,15,973.5,90.5,3.05,33.9,1003.5,1001.81,704.67
2018,7,10,11,30,976.0,91.0,3.2,34.1,1018.0,1017.63,714.64
2018,7,10,11,45,977.0,91.5,3.3,34.25,1025.0,1028.24,721.22
2018,7,10,12,0,978.0,92.0,3.4,34.4,1032.0,1035.02,725.53
2018,7,10,12,15,976.5,93.0,3.6,34.35,1031.0,1036.03,727.67
2018,7,10,12,30,975.0,94.0,3.8,34.3,1030.0,1033.18,727.47
2018,7,10,12,45,972.5,94.0,3.95,34.2,1021.5,1024.56,723.51
2018,7,10,13,0,970.0,94.0,4.1,34.1,1013.0,1012.16,717.2
2018,7,10,13,15,967.5,93.5,4.25,33.85,997.5,995.52,708.64
2018,7,10,13,30,965.0,93.0,4.4,33.6,982.0,975.21,697.69
2018,7,10,13,45,960.5,92.0,4.55,33.3,959.5,949.05,683.01
2018,7,10,14,0,956.0,91.0,4.7,33.0,937.0,919.52,665.92
2018,7,10,14,15,950.5,90.0,4.85,32.6,908.0,885.92,646.67
2018,7,10,14,30,945.0,89.0,5.0,32.2,879.0,849.32,625.05
2018,7,10,14,45,937.5,88.0,5.15,31.75,844.5,808.36,600.17
2018,7,10,15,0,930.0,87.0,5.3,31.3,810.0,764.94,573.07
2018,7,10,15,15,920.0,85.5,5.3,31.3,769.5,717.06,540.14
2018,7,10,15,30,910.0,84.0,5.3,31.3,729.0,667.38,503.77
2018,7,10,15,45,898.0,81.5,5.5,30.1,684.5,614.0,466.62
2018,7,10,16,0,886.0,79.0,5.7,28.9,640.0,559.52,426.93
2018,7,10,16,15,871.0,76.0,5.7,28.05,592.0,502.28,382.47
2018,7,10,16,30,856.0,73.0,5.7,27.2,544.0,444.8,336.16
2018,7,10,16,45,835.0,70.5,5.75,26.4,493.5,385.59,286.9
2018,7,10,17,0,814.0,68.0,5.8,25.6,443.0,325.45,235.49
2018,7,10,17,15,785.5,64.5,5.75,24.55,391.5,265.21,183.42
2018,7,10,17,30,757.0,61.0,5.7,23.5,340.0,207.47,133.62
2018,7,10,17,45,717.0,56.5,5.6,22.5,289.0,149.99,86.89
2018,7,10,18,0,677.0,52.0,5.5,21.5,238.0,96.96,49.83
2018,7,10,18,15,616.5,47.0,5.4,20.55,190.0,47.83,28.02
2018,7,10,18,30,556.0,42.0,5.3,19.6,142.0,32.74,22.74
2018,7,10,18,45,459.0,35.0,5.15,18.7,100.5,27.95,18.16
2018,7,10,19,0,362.0,28.0,5.0,17.8,59.0,23.12,11.96
2018,7,10,19,15,209.5,17.0,4.95,17.3,32.5,15.46,0.0
2018,7,10,19,30,57.0,6.0,4.9,16.8,6.0,5.46,0.0
2018,7,10,19,45,28.5,3.0,4.85,16.25,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,11,4,45,48.5,4.5,2.5,12.25,5.0,0.0,0.0
2018,7,11,5,0,97.0,9.0,2.6,12.5,10.0,8.19,0.0
2018,7,11,5,15,249.0,18.5,2.7,13.1,38.5,15.34,0.0
2018,7,11,5,30,401.0,28.0,2.8,13.7,67.0,22.79,12.98
2018,7,11,5,45,491.5,34.0,2.85,14.3,109.0,29.25,19.86
2018,7,11,6,0,582.0,40.0,2.9,14.9,151.0,33.61,24.12
2018,7,11,6,15,638.5,45.0,2.85,15.6,199.5,56.16,29.57
2018,7,11,6,30,695.0,50.0,2.8,16.3,248.0,107.13,56.72
2018,7,11,6,45,733.5,53.5,2.7,16.95,299.0,160.61,96.8
2018,7,11,7,0,772.0,57.0,2.6,17.6,350.0,218.25,145.46
2018,7,11,7,15,799.5,60.0,2.55,18.4,401.5,278.58,198.39
2018,7,11,7,30,827.0,63.0,2.5,19.2,453.0,338.55,250.77
2018,7,11,7,45,847.0,65.5,2.45,20.05,503.0,397.07,300.85
2018,7,11,8,0,867.0,68.0,2.4,20.9,553.0,456.4,349.77
2018,7,11,8,15,882.5,70.0,2.35,21.7,600.5,513.51,395.19
2018,7,11,8,30,898.0,72.0,2.3,22.5,648.0,570.36,438.56
2018,7,11,8,45,910.0,73.5,2.3,23.35,692.0,624.07,478.03
2018,7,11,9,0,922.0,75.0,2.3,24.2,736.0,676.61,515.18
2018,7,11,9,15,927.5,78.5,2.3,25.05,775.0,725.21,547.99
2018,7,11,9,30,933.0,82.0,2.3,25.9,814.0,771.56,576.58
2018,7,11,9,45,935.5,86.0,2.3,26.75,847.0,813.62,601.7
2018,7,11,10,0,938.0,90.0,2.3,27.6,880.0,852.81,624.46
2018,7,11,10,15,944.0,91.5,2.35,28.35,908.5,889.41,645.83
2018,7,11,10,30,950.0,93.0,2.4,29.1,937.0,923.02,665.02
2018,7,11,10,45,954.0,93.5,2.45,29.8,958.5,950.69,680.37
2018,7,11,11,0,958.0,94.0,2.5,30.5,980.0,974.96,693.51
2018,7,11,11,15,960.5,94.0,2.65,31.05,994.0,993.82,704.55
2018,7,11,11,30,963.0,94.0,2.8,31.6,1008.0,1009.01,713.33
2018,7,11,11,45,964.0,94.5,2.9,32.2,1015.0,1019.54,718.67
2018,7,11,12,0,965.0,95.0,3.0,32.8,1022.0,1026.29,721.74
2018,7,11,12,15,965.0,95.0,3.15,33.1,1021.5,1027.77,722.91
2018,7,11,12,30,965.0,95.0,3.3,33.4,1021.0,1025.44,721.8
2018,7,11,12,45,964.5,94.0,3.45,33.7,1013.5,1017.83,717.44
2018,7,11,13,0,964.0,93.0,3.6,34.0,1006.0,1006.43,710.75
2018,7,11,13,15,961.0,93.0,3.75,34.0,990.5,989.92,701.73
2018,7,11,13,30,958.0,93.0,3.9,34.0,975.0,969.79,690.37
2018,7,11,13,45,954.0,92.0,4.05,34.0,953.0,944.23,675.46
2018,7,11,14,0,950.0,91.0,4.2,34.0,931.0,915.29,658.24
2018,7,11,14,15,944.0,90.0,4.35,33.75,902.0,881.45,638.29
2018,7,11,14,30,938.0,89.0,4.5,33.5,873.0,844.66,616.11
2018,7,11,14,45,930.5,87.5,4.65,33.25,838.0,803.45,590.61
2018,7,11,15,0,923.0,86.0,4.8,33.0,803.0,759.79,563.28
2018,7,11,15,15,913.0,84.5,4.8,33.0,763.0,712.19,531.05
2018,7,11,15,30,903.0,83.0,4.8,33.0,723.0,662.8,495.39
2018,7,11,15,45,889.0,81.5,5.0,31.9,678.0,609.52,458.68
2018,7,11,16,0,875.0,80.0,5.2,30.8,633.0,555.35,419.62
2018,7,11,16,15,857.5,78.0,5.25,29.95,585.0,498.38,376.02
2018,7,11,16,30,840.0,76.0,5.3,29.1,537.0,441.44,330.78
2018,7,11,16,45,817.5,73.0,5.3,28.25,486.5,380.61,280.94
2018,7,11,17,0,795.0,70.0,5.3,27.4,436.0,321.91,231.29
2018,7,11,17,15,764.0,66.5,5.2,26.3,384.5,262.05,180.21
2018,7,11,17,30,733.0,63.0,5.1,25.2,333.0,205.01,131.62
2018,7,11,17,45,690.0,59.0,5.0,24.1,282.5,148.93,86.58
2018,7,11,18,0,647.0,55.0,4.9,23.0,232.0,97.69,51.13
2018,7,11,18,15,583.5,49.0,4.7,22.05,184.0,46.12,26.57
2018,7,11,18,30,520.0,43.0,4.5,21.1,136.0,33.5,23.23
2018,7,11,18,45,420.5,35.5,4.35,20.15,95.5,28.34,18.35
