Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,19,0,321.0,28.0,4.2,19.2,55.0,23.11,11.71
2018,7,11,19,15,184.0,16.5,4.1,18.75,30.0,15.01,0.0
2018,7,11,19,30,47.0,5.0,4.0,18.3,5.0,4.55,0.0
2018,7,11,19,45,23.5,2.5,3.9,17.8,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,16.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,12,4,45,25.5,4.0,2.35,13.6,4.0,0.0,0.0
2018,7,12,5,0,51.0,8.0,2.5,13.8,8.0,7.28,0.0
2018,7,12,5,15,164.5,20.0,2.6,14.4,33.0,15.86,0.0
2018,7,12,5,30,278.0,32.0,2.7,15.0,58.0,26.41,15.67
2018,7,12,5,45,365.0,41.0,2.75,15.55,96.5,32.76,22.76
2018,7,12,6,0,452.0,50.0,2.8,16.1,135.0,38.93,28.64
2018,7,12,6,15,473.0,61.5,2.85,16.85,174.0,61.72,37.49
2018,7,12,6,30,494.0,73.0,2.9,17.6,213.0,105.4,63.17
2018,7,12,6,45,544.5,80.0,2.9,18.3,262.5,152.16,97.62
2018,7,12,7,0,595.0,87.0,2.9,19.0,312.0,204.76,140.64
2018,7,12,7,15,661.5,85.0,2.95,19.75,368.5,259.19,186.31
2018,7,12,7,30,728.0,83.0,3.0,20.5,425.0,322.52,239.58
2018,7,12,7,45,750.0,87.0,3.0,21.3,473.5,378.32,287.04
2018,7,12,8,0,772.0,91.0,3.0,22.1,522.0,435.37,334.01
2018,7,12,8,15,775.0,99.5,3.05,22.95,564.0,488.22,376.23
2018,7,12,8,30,778.0,108.0,3.1,23.8,606.0,539.78,415.86
2018,7,12,8,45,790.5,111.5,3.15,24.65,648.0,590.73,453.7
2018,7,12,9,0,803.0,115.0,3.2,25.5,690.0,640.85,489.67
2018,7,12,9,15,780.0,134.0,3.25,26.1,718.0,680.38,516.92
2018,7,12,9,30,757.0,153.0,3.3,26.7,746.0,715.46,540.24
2018,7,12,9,45,727.0,177.0,3.35,27.35,766.5,748.33,561.01
2018,7,12,10,0,697.0,201.0,3.4,28.0,787.0,774.84,576.92
2018,7,12,10,15,577.0,274.5,3.45,28.4,770.5,766.99,567.33
2018,7,12,10,30,457.0,348.0,3.5,28.8,754.0,749.2,550.91
2018,7,12,10,45,403.5,381.5,3.55,29.15,746.0,746.2,546.53
2018,7,12,11,0,350.0,415.0,3.6,29.5,738.0,731.55,534.23
2018,7,12,11,15,424.5,380.0,3.6,29.8,778.0,784.0,570.98
2018,7,12,11,30,499.0,345.0,3.6,30.1,818.0,828.54,601.74
2018,7,12,11,45,590.0,295.0,3.6,30.4,858.5,873.47,633.06
2018,7,12,12,0,681.0,245.0,3.6,30.7,899.0,917.46,663.35
2018,7,12,12,15,749.0,203.5,3.65,31.05,922.5,935.76,674.28
2018,7,12,12,30,817.0,162.0,3.7,31.4,946.0,959.43,688.93
2018,7,12,12,45,836.5,147.0,3.75,31.75,944.0,947.19,680.3
2018,7,12,13,0,856.0,132.0,3.8,32.1,942.0,943.07,677.31
2018,7,12,13,15,824.5,150.0,3.9,32.15,920.0,918.4,662.03
2018,7,12,13,30,793.0,168.0,4.0,32.2,898.0,901.88,652.2
2018,7,12,13,45,799.0,158.0,4.1,32.25,878.5,879.46,638.4
2018,7,12,14,0,805.0,148.0,4.2,32.3,859.0,853.63,622.32
2018,7,12,14,15,816.0,135.5,4.25,31.8,836.0,826.12,606.19
2018,7,12,14,30,827.0,123.0,4.3,31.3,813.0,789.63,583.77
2018,7,12,14,45,819.0,120.0,4.35,30.8,779.5,750.56,559.32
2018,7,12,15,0,811.0,117.0,4.4,30.3,746.0,709.41,533.03
2018,7,12,15,15,799.0,114.5,4.4,30.3,707.5,667.13,502.67
2018,7,12,15,30,787.0,112.0,4.4,30.3,669.0,619.79,468.1
2018,7,12,15,45,772.5,109.0,4.6,28.95,627.0,569.42,433.33
2018,7,12,16,0,758.0,106.0,4.8,27.6,585.0,518.51,396.72
2018,7,12,16,15,736.0,103.5,4.85,26.7,539.0,464.14,354.88
2018,7,12,16,30,714.0,101.0,4.9,25.8,493.0,410.54,312.16
2018,7,12,16,45,693.0,95.5,4.95,24.9,446.0,353.72,265.54
2018,7,12,17,0,672.0,90.0,5.0,24.0,399.0,299.74,219.78
2018,7,12,17,15,639.5,84.5,4.95,23.15,350.5,244.31,172.31
2018,7,12,17,30,607.0,79.0,4.9,22.3,302.0,192.04,127.68
2018,7,12,17,45,522.5,77.5,4.9,21.45,248.5,139.37,86.96
2018,7,12,18,0,438.0,76.0,4.9,20.6,195.0,95.24,57.36
2018,7,12,18,15,366.0,65.5,4.7,20.1,151.0,55.25,36.55
2018,7,12,18,30,294.0,55.0,4.5,19.6,107.0,41.76,30.52
2018,7,12,18,45,220.5,42.5,4.35,19.1,74.5,32.75,22.16
2018,7,12,19,0,147.0,30.0,4.2,18.6,42.0,23.46,11.85
2018,7,12,19,15,82.0,17.0,4.1,18.45,23.0,15.46,0.0
2018,7,12,19,30,17.0,4.0,4.0,18.3,4.0,3.64,0.0
2018,7,12,19,45,8.5,2.0,3.85,18.15,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,17.8,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,17.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,16.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,3.2,15.75,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,3.2,15.8,3.0,2.73,0.0
2018,7,13,5,15,2.5,8.5,3.25,16.15,8.5,7.47,0.0
2018,7,13,5,30,0.0,14.0,3.3,16.5,14.0,12.31,4.15
2018,7,13,5,45,0.0,23.5,3.3,16.85,23.5,20.69,12.2
2018,7,13,6,0,0.0,33.0,3.3,17.2,33.0,29.08,19.87
2018,7,13,6,15,0.0,46.5,3.3,17.6,46.5,41.04,29.06
2018,7,13,6,30,0.0,60.0,3.3,18.0,60.0,52.93,39.14
2018,7,13,6,45,42.0,85.5,3.3,18.45,101.5,80.82,60.57
2018,7,13,7,0,84.0,111.0,3.3,18.9,143.0,114.67,86.94
2018,7,13,7,15,138.5,150.5,3.3,19.5,211.5,169.51,130.3
2018,7,13,7,30,193.0,190.0,3.3,20.1,280.0,231.4,179.28
2018,7,13,7,45,153.0,206.5,3.3,20.7,283.0,243.7,190.05
2018,7,13,8,0,113.0,223.0,3.3,21.3,286.0,251.28,196.28
2018,7,13,8,15,73.5,227.5,3.35,21.95,270.0,240.31,187.26
2018,7,13,8,30,34.0,232.0,3.4,22.6,254.0,227.69,176.48
2018,7,13,8,45,114.5,272.5,3.4,23.2,353.0,320.68,248.5
2018,7,13,9,0,195.0,313.0,3.4,23.8,452.0,417.35,321.42
2018,7,13,9,15,174.0,336.5,3.5,24.55,466.0,435.35,332.93
2018,7,13,9,30,153.0,360.0,3.6,25.3,480.0,451.18,342.83
2018,7,13,9,45,142.0,368.0,3.65,26.05,483.0,458.18,346.36
2018,7,13,10,0,131.0,376.0,3.7,26.8,486.0,463.81,348.85
2018,7,13,10,15,196.5,394.5,3.75,27.4,565.5,542.47,405.89
2018,7,13,10,30,262.0,413.0,3.8,28.0,645.0,633.6,469.98
2018,7,13,10,45,494.0,306.0,3.85,28.65,757.0,756.73,559.94
2018,7,13,11,0,726.0,199.0,3.9,29.3,869.0,880.13,645.87
2018,7,13,11,15,789.0,167.5,3.95,29.7,906.0,915.96,667.64
2018,7,13,11,30,852.0,136.0,4.0,30.1,943.0,945.86,685.94
2018,7,13,11,45,845.0,141.0,4.1,30.5,946.5,951.9,688.87
2018,7,13,12,0,838.0,146.0,4.2,30.9,950.0,954.46,689.78
2018,7,13,12,15,772.5,182.5,4.2,31.1,923.5,939.35,679.27
2018,7,13,12,30,707.0,219.0,4.2,31.3,897.0,917.27,664.36
2018,7,13,12,45,715.0,216.0,4.2,31.55,896.5,917.05,663.85
2018,7,13,13,0,723.0,213.0,4.2,31.8,896.0,913.63,661.19
2018,7,13,13,15,753.5,190.5,4.25,31.85,892.5,902.53,654.35
2018,7,13,13,30,784.0,168.0,4.3,31.9,889.0,894.6,649.73
2018,7,13,13,45,741.0,189.0,4.3,31.95,857.5,858.43,626.11
2018,7,13,14,0,698.0,210.0,4.3,32.0,826.0,826.65,605.34
2018,7,13,14,15,694.0,206.0,4.3,31.85,802.0,797.38,586.31
2018,7,13,14,30,690.0,202.0,4.3,31.7,778.0,765.81,565.43
2018,7,13,14,45,764.5,153.0,4.35,31.55,766.5,746.48,554.82
2018,7,13,15,0,839.0,104.0,4.4,31.4,755.0,718.18,536.87
2018,7,13,15,15,827.5,102.5,4.4,31.4,716.5,672.99,505.13
2018,7,13,15,30,816.0,101.0,4.4,31.4,678.0,626.36,471.19
2018,7,13,15,45,802.5,97.5,4.45,30.75,635.0,576.68,435.45
2018,7,13,16,0,789.0,94.0,4.5,30.1,592.0,524.37,396.59
2018,7,13,16,15,771.0,91.0,4.55,29.55,546.0,469.91,354.7
2018,7,13,16,30,753.0,88.0,4.6,29.0,500.0,415.75,311.57
2018,7,13,16,45,729.0,84.0,4.65,28.45,452.0,358.94,265.1
2018,7,13,17,0,705.0,80.0,4.7,27.9,404.0,303.69,218.6
2018,7,13,17,15,672.5,76.0,4.8,27.0,355.0,245.73,169.8
2018,7,13,17,30,640.0,72.0,4.9,26.1,306.0,192.89,125.2
2018,7,13,17,45,595.5,66.0,4.95,25.2,258.0,139.94,83.0
2018,7,13,18,0,551.0,60.0,5.0,24.3,210.0,92.07,49.68
2018,7,13,18,15,487.0,53.5,5.0,23.35,165.5,48.69,29.25
2018,7,13,18,30,423.0,47.0,5.0,22.4,121.0,36.73,25.83
2018,7,13,18,45,329.0,37.5,4.95,21.45,84.0,30.02,19.6
2018,7,13,19,0,235.0,28.0,4.9,20.5,47.0,23.08,11.25
2018,7,13,19,15,132.0,16.0,4.85,19.95,25.5,14.55,0.0
2018,7,13,19,30,29.0,4.0,4.8,19.4,4.0,3.64,0.0
2018,7,13,19,45,14.5,2.0,4.75,18.85,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,18.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,18.1,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,17.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,17.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,17.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,16.55,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,14,4,45,18.5,3.0,3.95,14.65,3.0,0.0,0.0
2018,7,14,5,0,37.0,6.0,4.0,14.7,6.0,5.46,0.0
2018,7,14,5,15,153.0,18.0,4.1,15.15,30.0,15.0,0.0
2018,7,14,5,30,269.0,30.0,4.2,15.6,54.0,24.67,13.85
2018,7,14,5,45,362.5,38.5,4.25,16.05,92.5,30.66,20.82
2018,7,14,6,0,456.0,47.0,4.3,16.5,131.0,36.5,26.41
2018,7,14,6,15,518.0,53.5,4.3,17.1,176.5,55.74,31.88
2018,7,14,6,30,580.0,60.0,4.3,17.7,222.0,101.56,56.6
2018,7,14,6,45,623.0,65.5,4.35,18.25,271.0,151.0,93.38
2018,7,14,7,0,666.0,71.0,4.4,18.8,320.0,205.27,138.74
2018,7,14,7,15,697.5,74.5,4.4,19.55,369.0,261.37,187.71
2018,7,14,7,30,729.0,78.0,4.4,20.3,418.0,317.89,237.08
2018,7,14,7,45,752.5,81.0,4.35,21.05,466.5,373.44,284.91
2018,7,14,8,0,776.0,84.0,4.3,21.8,515.0,430.39,332.42
2018,7,14,8,15,794.0,87.0,4.35,22.45,561.5,485.68,377.46
2018,7,14,8,30,812.0,90.0,4.4,23.1,608.0,540.61,420.76
2018,7,14,8,45,826.5,92.0,4.4,23.75,651.0,592.35,460.18
2018,7,14,9,0,841.0,94.0,4.4,24.4,694.0,643.34,497.79
2018,7,14,9,15,852.0,95.5,4.5,25.0,732.5,690.41,531.97
2018,7,14,9,30,863.0,97.0,4.6,25.6,771.0,735.89,562.99
2018,7,14,9,45,871.5,98.5,4.65,26.15,804.5,777.61,590.28
2018,7,14,10,0,880.0,100.0,4.7,26.7,838.0,817.09,615.68
2018,7,14,10,15,886.0,101.5,4.8,27.15,865.5,852.01,638.23
2018,7,14,10,30,892.0,103.0,4.9,27.6,893.0,884.13,658.74
2018,7,14,10,45,897.0,103.5,5.0,28.05,914.5,911.41,675.87
2018,7,14,11,0,902.0,104.0,5.1,28.5,936.0,935.54,690.86
2018,7,14,11,15,905.5,104.5,5.2,28.65,950.5,954.98,703.58
2018,7,14,11,30,909.0,105.0,5.3,28.8,965.0,971.0,714.08
2018,7,14,11,45,910.5,105.0,5.4,28.95,972.0,981.11,720.74
2018,7,14,12,0,912.0,105.0,5.5,29.1,979.0,987.65,725.12
2018,7,14,12,15,870.5,132.5,5.6,28.95,966.5,975.44,717.95
2018,7,14,12,30,829.0,160.0,5.7,28.8,954.0,970.82,716.04
2018,7,14,12,45,712.5,231.5,5.8,28.65,910.0,930.84,690.14
2018,7,14,13,0,596.0,303.0,5.9,28.5,866.0,880.12,653.88
2018,7,14,13,15,717.0,223.5,5.95,28.25,890.0,908.15,677.61
2018,7,14,13,30,838.0,144.0,6.0,28.0,914.0,912.14,681.65
2018,7,14,13,45,855.5,128.5,6.05,27.75,898.5,894.84,671.19
2018,7,14,14,0,873.0,113.0,6.1,27.5,883.0,873.18,657.8
2018,7,14,14,15,850.5,120.0,6.15,27.15,850.0,835.46,633.32
2018,7,14,14,30,828.0,127.0,6.2,26.8,817.0,795.98,607.39
2018,7,14,14,45,846.0,111.5,6.2,26.5,791.0,764.9,586.92
2018,7,14,15,0,864.0,96.0,6.2,26.2,765.0,729.45,563.1
2018,7,14,15,15,853.0,94.0,6.2,26.2,726.0,683.06,529.52
2018,7,14,15,30,842.0,92.0,6.2,26.2,687.0,635.12,493.14
2018,7,14,15,45,828.0,90.0,6.15,24.95,644.0,584.1,455.74
2018,7,14,16,0,814.0,88.0,6.1,23.7,601.0,532.32,416.39
2018,7,14,16,15,796.0,85.5,6.05,23.05,554.5,477.49,372.32
2018,7,14,16,30,778.0,83.0,6.0,22.4,508.0,422.46,326.71
2018,7,14,16,45,755.0,79.5,5.9,21.7,459.5,365.1,277.96
2018,7,14,17,0,732.0,76.0,5.8,21.0,411.0,309.13,229.11
2018,7,14,17,15,701.0,72.0,5.75,20.5,362.0,252.26,178.98
2018,7,14,17,30,670.0,68.0,5.7,20.0,313.0,198.29,131.67
2018,7,14,17,45,626.0,63.0,5.6,19.5,264.0,142.0,85.34
2018,7,14,18,0,582.0,58.0,5.5,19.0,215.0,93.14,50.47
2018,7,14,18,15,518.5,51.5,5.35,18.55,170.0,47.82,28.67
2018,7,14,18,30,455.0,45.0,5.2,18.1,125.0,35.14,24.94
2018,7,14,18,45,359.0,36.5,5.1,17.65,87.0,29.24,19.26
2018,7,14,19,0,263.0,28.0,5.0,17.2,49.0,23.18,11.31
2018,7,14,19,15,148.5,16.5,5.0,16.9,27.0,15.01,0.0
2018,7,14,19,30,34.0,5.0,5.0,16.6,5.0,4.55,0.0
2018,7,14,19,45,17.0,2.5,5.0,16.3,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,15.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,15,4,45,22.5,3.0,3.9,13.35,3.0,0.0,0.0
2018,7,15,5,0,45.0,6.0,4.0,13.5,6.0,5.46,0.0
2018,7,15,5,15,177.0,17.5,4.1,13.95,31.0,15.92,0.0
2018,7,15,5,30,309.0,29.0,4.2,14.4,56.0,23.88,13.08
2018,7,15,5,45,406.5,36.5,4.35,14.85,96.0,29.06,19.51
2018,7,15,6,0,504.0,44.0,4.5,15.3,136.0,34.16,24.48
2018,7,15,6,15,567.0,49.5,4.5,15.9,183.0,53.57,29.46
2018,7,15,6,30,630.0,55.0,4.5,16.5,230.0,104.38,57.3
2018,7,15,6,45,674.0,59.0,4.45,17.1,280.5,155.35,95.18
2018,7,15,7,0,718.0,63.0,4.4,17.7,331.0,211.25,142.18
2018,7,15,7,15,749.5,66.5,4.4,18.3,382.0,267.93,192.31
2018,7,15,7,30,781.0,70.0,4.4,18.9,433.0,327.46,244.85
2018,7,15,7,45,804.5,73.0,4.4,19.5,483.5,385.95,295.8
2018,7,15,8,0,828.0,76.0,4.4,20.1,534.0,446.5,346.89
2018,7,15,8,15,846.0,78.0,4.4,20.7,582.0,503.09,393.36
2018,7,15,8,30,864.0,80.0,4.4,21.3,630.0,559.74,438.29
2018,7,15,8,45,878.5,81.5,4.4,21.9,674.5,613.58,479.63
2018,7,15,9,0,893.0,83.0,4.4,22.5,719.0,666.56,518.99
2018,7,15,9,15,900.5,86.5,4.45,23.1,758.5,715.52,554.38
2018,7,15,9,30,908.0,90.0,4.5,23.7,798.0,762.48,585.72
2018,7,15,9,45,912.5,93.5,4.5,24.3,831.5,804.88,613.0
2018,7,15,10,0,917.0,97.0,4.5,24.9,865.0,844.61,638.03
2018,7,15,10,15,924.0,98.0,4.6,25.35,894.0,881.13,661.61
2018,7,15,10,30,931.0,99.0,4.7,25.8,923.0,914.78,683.09
2018,7,15,10,45,936.5,99.5,4.8,26.2,945.5,943.55,701.31
2018,7,15,11,0,942.0,100.0,4.9,26.6,968.0,969.03,717.3
2018,7,15,11,15,946.0,100.5,5.0,26.8,983.5,989.7,730.68
2018,7,15,11,30,950.0,101.0,5.1,27.0,999.0,1006.79,741.76
2018,7,15,11,45,952.5,101.0,5.2,27.2,1007.0,1018.31,749.21
2018,7,15,12,0,955.0,101.0,5.3,27.4,1015.0,1026.08,754.31
2018,7,15,12,15,955.0,101.0,5.4,27.35,1015.0,1027.68,756.18
2018,7,15,12,30,955.0,101.0,5.5,27.3,1015.0,1025.48,755.65
2018,7,15,12,45,954.0,101.0,5.65,27.25,1008.0,1018.53,752.4
2018,7,15,13,0,953.0,101.0,5.8,27.2,1001.0,1007.82,746.68
2018,7,15,13,15,951.0,100.0,5.85,26.95,986.0,991.47,737.14
2018,7,15,13,30,949.0,99.0,5.9,26.7,971.0,971.46,725.15
2018,7,15,13,45,945.0,98.5,5.95,26.45,949.0,946.61,709.83
2018,7,15,14,0,941.0,98.0,6.0,26.2,927.0,918.38,692.13
2018,7,15,14,15,935.5,96.0,6.0,25.85,898.0,884.19,670.18
2018,7,15,14,30,930.0,94.0,6.0,25.5,869.0,847.02,645.97
2018,7,15,14,45,922.5,93.0,6.05,25.15,834.5,806.51,619.35
2018,7,15,15,0,915.0,92.0,6.1,24.8,800.0,763.55,590.64
2018,7,15,15,15,905.0,89.5,6.1,24.8,759.5,715.17,556.09
2018,7,15,15,30,895.0,87.0,6.1,24.8,719.0,665.0,518.07
2018,7,15,15,45,882.5,85.0,5.95,24.0,674.5,612.32,478.37
2018,7,15,16,0,870.0,83.0,5.8,23.2,630.0,558.61,436.64
2018,7,15,16,15,853.5,80.0,5.75,22.6,582.0,501.21,390.58
2018,7,15,16,30,837.0,77.0,5.7,22.0,534.0,443.76,342.95
2018,7,15,16,45,814.0,74.5,5.6,21.45,483.5,383.27,291.4
2018,7,15,17,0,791.0,72.0,5.5,20.9,433.0,324.84,240.19
2018,7,15,17,15,760.5,68.0,5.4,20.35,381.5,264.6,187.03
2018,7,15,17,30,730.0,64.0,5.3,19.8,330.0,207.14,136.55
2018,7,15,17,45,687.0,59.5,5.15,19.25,279.0,150.52,89.74
2018,7,15,18,0,644.0,55.0,5.0,18.7,228.0,98.75,52.81
2018,7,15,18,15,579.0,49.0,4.85,18.2,180.0,47.09,27.29
2018,7,15,18,30,514.0,43.0,4.7,17.7,132.0,33.64,23.68
2018,7,15,18,45,411.0,35.0,4.55,17.2,92.0,28.05,18.27
2018,7,15,19,0,308.0,27.0,4.4,16.7,52.0,22.36,10.48
2018,7,15,19,15,174.5,16.5,4.35,16.35,28.5,15.01,0.0
2018,7,15,19,30,41.0,6.0,4.3,16.0,5.0,0.0,0.0
2018,7,15,19,45,20.5,3.0,4.3,15.7,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,16,4,45,25.0,3.0,3.65,12.65,3.0,0.0,0.0
2018,7,16,5,0,50.0,6.0,3.7,12.8,6.0,5.46,0.0
2018,7,16,5,15,193.0,17.0,3.85,13.3,31.5,15.46,0.0
2018,7,16,5,30,336.0,28.0,4.0,13.8,57.0,23.06,12.24
2018,7,16,5,45,435.5,35.0,4.1,14.3,98.0,27.87,18.5
2018,7,16,6,0,535.0,42.0,4.2,14.8,139.0,32.63,23.17
2018,7,16,6,15,597.5,48.0,4.15,15.45,187.5,55.95,31.18
2018,7,16,6,30,660.0,54.0,4.1,16.1,236.0,105.93,57.52
2018,7,16,6,45,702.0,58.0,4.1,16.75,287.0,158.46,96.62
2018,7,16,7,0,744.0,62.0,4.1,17.4,338.0,215.67,144.84
2018,7,16,7,15,774.5,65.0,4.0,18.1,389.5,273.2,195.73
2018,7,16,7,30,805.0,68.0,3.9,18.8,441.0,333.43,248.78
2018,7,16,7,45,827.5,71.0,3.85,19.55,492.0,394.2,301.28
2018,7,16,8,0,850.0,74.0,3.8,20.3,543.0,454.4,351.71
2018,7,16,8,15,867.0,76.0,3.8,21.05,591.0,511.73,398.29
2018,7,16,8,30,884.0,78.0,3.8,21.8,639.0,568.98,443.11
2018,7,16,8,45,897.0,79.5,3.8,22.6,683.5,622.96,483.83
2018,7,16,9,0,910.0,81.0,3.8,23.4,728.0,675.9,522.36
2018,7,16,9,15,919.0,83.5,3.85,24.1,768.0,725.74,557.67
2018,7,16,9,30,928.0,86.0,3.9,24.8,808.0,773.65,588.84
2018,7,16,9,45,934.5,87.5,3.95,25.55,842.0,816.46,615.83
2018,7,16,10,0,941.0,89.0,4.0,26.3,876.0,856.68,640.66
2018,7,16,10,15,947.5,90.0,4.1,26.9,905.0,893.61,663.58
2018,7,16,10,30,954.0,91.0,4.2,27.5,934.0,927.57,684.3
2018,7,16,10,45,958.5,91.5,4.25,28.1,956.0,956.07,701.0
2018,7,16,11,0,963.0,92.0,4.3,28.7,978.0,981.17,715.38
2018,7,16,11,15,965.5,93.0,4.4,29.05,993.0,1001.36,727.51
2018,7,16,11,30,968.0,94.0,4.5,29.4,1008.0,1017.85,737.29
2018,7,16,11,45,969.5,94.0,4.6,29.8,1015.5,1028.62,743.28
2018,7,16,12,0,971.0,94.0,4.7,30.2,1023.0,1035.57,746.97
2018,7,16,12,15,969.0,95.5,4.8,30.3,1022.5,1036.77,748.21
2018,7,16,12,30,967.0,97.0,4.9,30.4,1022.0,1034.11,747.08
2018,7,16,12,45,963.0,99.0,5.0,30.5,1013.5,1026.2,742.63
2018,7,16,13,0,959.0,101.0,5.1,30.6,1005.0,1014.54,735.82
2018,7,16,13,15,956.0,100.0,5.2,30.4,989.5,997.17,726.21
2018,7,16,13,30,953.0,99.0,5.3,30.2,974.0,976.16,714.18
2018,7,16,13,45,949.0,98.5,5.4,30.05,952.0,951.2,699.32
2018,7,16,14,0,945.0,98.0,5.5,29.9,930.0,922.86,682.09
2018,7,16,14,15,939.5,97.0,5.55,29.55,901.5,889.52,661.57
2018,7,16,14,30,934.0,96.0,5.6,29.2,873.0,853.19,638.8
2018,7,16,14,45,926.5,94.0,5.65,28.85,838.0,811.52,612.03
2018,7,16,15,0,919.0,92.0,5.7,28.5,803.0,767.38,583.17
2018,7,16,15,15,908.5,90.5,5.7,28.5,762.5,719.42,549.71
2018,7,16,15,30,898.0,89.0,5.7,28.5,722.0,669.72,512.77
2018,7,16,15,45,885.0,86.5,5.65,27.55,677.0,616.05,473.71
2018,7,16,16,0,872.0,84.0,5.6,26.6,632.0,561.4,432.53
2018,7,16,16,15,855.5,81.5,5.55,25.85,584.0,504.31,387.68
2018,7,16,16,30,839.0,79.0,5.5,25.1,536.0,447.15,341.19
2018,7,16,16,45,816.5,75.5,5.45,24.35,485.0,385.77,289.95
2018,7,16,17,0,794.0,72.0,5.4,23.6,434.0,326.33,238.8
2018,7,16,17,15,763.5,68.5,5.25,22.85,382.5,266.32,186.49
2018,7,16,17,30,733.0,65.0,5.1,22.1,331.0,209.07,136.75
2018,7,16,17,45,689.5,60.0,5.0,21.35,279.5,151.65,89.8
2018,7,16,18,0,646.0,55.0,4.9,20.6,228.0,99.17,52.62
2018,7,16,18,15,581.0,49.0,4.7,19.9,180.0,47.32,27.15
2018,7,16,18,30,516.0,43.0,4.5,19.2,132.0,33.7,23.55
2018,7,16,18,45,411.5,35.0,4.35,18.5,91.5,28.11,18.17
2018,7,16,19,0,307.0,27.0,4.2,17.8,51.0,22.42,10.15
2018,7,16,19,15,173.5,16.5,4.15,17.35,28.0,15.01,0.0
2018,7,16,19,30,40.0,6.0,4.1,16.9,5.0,0.0,0.0
2018,7,16,19,45,20.0,3.0,4.05,16.5,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,17,4,45,25.0,2.5,2.85,12.8,2.5,0.0,0.0
2018,7,17,5,0,50.0,5.0,3.0,13.0,5.0,4.55,0.0
2018,7,17,5,15,193.0,16.5,3.1,13.6,30.5,15.01,0.0
2018,7,17,5,30,336.0,28.0,3.2,14.2,56.0,23.15,12.0
2018,7,17,5,45,435.0,35.5,3.35,14.75,97.0,28.38,18.88
2018,7,17,6,0,534.0,43.0,3.5,15.3,138.0,33.54,23.91
2018,7,17,6,15,597.0,48.0,3.5,16.0,186.0,55.68,31.05
2018,7,17,6,30,660.0,53.0,3.5,16.7,234.0,104.78,56.45
2018,7,17,6,45,702.0,57.5,3.55,17.35,285.5,157.8,95.8
2018,7,17,7,0,744.0,62.0,3.6,18.0,337.0,215.51,144.27
2018,7,17,7,15,774.0,65.5,3.6,18.75,388.5,273.43,195.28
2018,7,17,7,30,804.0,69.0,3.6,19.5,440.0,334.01,248.4
2018,7,17,7,45,827.0,71.5,3.55,20.3,491.0,394.48,300.36
2018,7,17,8,0,850.0,74.0,3.5,21.1,542.0,454.47,350.3
2018,7,17,8,15,867.0,76.0,3.55,21.95,590.0,511.86,396.62
2018,7,17,8,30,884.0,78.0,3.6,22.8,638.0,569.18,441.17
2018,7,17,8,45,897.0,80.0,3.6,23.6,683.0,623.73,482.04
2018,7,17,9,0,910.0,82.0,3.6,24.4,728.0,677.24,520.7
2018,7,17,9,15,917.0,85.5,3.65,25.15,767.5,726.76,555.43
2018,7,17,9,30,924.0,89.0,3.7,25.9,807.0,774.17,585.91
2018,7,17,9,45,927.5,93.0,3.75,26.6,841.0,817.05,612.87
2018,7,17,10,0,931.0,97.0,3.8,27.3,875.0,857.13,637.54
2018,7,17,10,15,938.0,98.0,3.85,27.9,904.0,894.22,660.16
2018,7,17,10,30,945.0,99.0,3.9,28.5,933.0,928.4,680.61
2018,7,17,10,45,950.0,99.5,3.9,29.1,955.5,957.18,697.05
2018,7,17,11,0,955.0,100.0,3.9,29.7,978.0,982.6,711.2
2018,7,17,11,15,958.5,100.0,3.95,30.1,993.0,1002.63,722.69
2018,7,17,11,30,962.0,100.0,4.0,30.5,1008.0,1019.02,731.88
2018,7,17,11,45,964.0,100.0,4.05,30.9,1015.5,1030.24,737.84
2018,7,17,12,0,966.0,100.0,4.1,31.3,1023.0,1037.67,741.47
2018,7,17,12,15,963.5,102.0,4.15,31.45,1022.5,1038.88,742.0
2018,7,17,12,30,961.0,104.0,4.2,31.6,1022.0,1036.25,740.23
2018,7,17,12,45,956.0,106.0,4.3,31.75,1013.0,1027.42,734.91
2018,7,17,13,0,951.0,108.0,4.4,31.9,1004.0,1014.87,727.31
2018,7,17,13,15,949.0,107.0,4.45,32.0,989.0,998.56,717.23
2018,7,17,13,30,947.0,106.0,4.5,32.1,974.0,978.6,704.84
2018,7,17,13,45,943.0,105.0,4.55,32.15,952.0,953.28,689.13
2018,7,17,14,0,939.0,104.0,4.6,32.2,930.0,924.59,671.2
2018,7,17,14,15,933.0,102.5,4.65,32.05,901.0,890.5,650.13
2018,7,17,14,30,927.0,101.0,4.7,31.9,872.0,853.45,627.0
2018,7,17,14,45,919.0,99.5,4.75,31.75,837.0,812.1,600.79
2018,7,17,15,0,911.0,98.0,4.8,31.6,802.0,768.34,572.58
2018,7,17,15,15,900.5,96.5,4.8,31.6,761.5,720.66,540.05
2018,7,17,15,30,890.0,95.0,4.8,31.6,721.0,671.24,504.3
2018,7,17,15,45,877.0,92.0,4.85,30.9,676.0,617.4,465.97
2018,7,17,16,0,864.0,89.0,4.9,30.2,631.0,562.58,425.52
2018,7,17,16,15,846.5,86.5,4.9,29.5,583.0,505.32,381.62
2018,7,17,16,30,829.0,84.0,4.9,28.8,535.0,447.56,335.75
2018,7,17,16,45,805.0,81.0,4.9,28.1,484.0,387.23,286.4
2018,7,17,17,0,781.0,78.0,4.9,27.4,433.0,328.31,236.73
2018,7,17,17,15,749.0,74.0,4.85,26.25,381.0,268.07,185.69
2018,7,17,17,30,717.0,70.0,4.8,25.1,329.0,210.8,137.09
2018,7,17,17,45,671.0,65.0,4.75,24.0,277.5,151.09,89.17
2018,7,17,18,0,625.0,60.0,4.7,22.9,226.0,99.09,52.79
2018,7,17,18,15,556.0,53.0,4.55,21.8,177.5,50.39,29.66
2018,7,17,18,30,487.0,46.0,4.4,20.7,129.0,36.28,25.59
2018,7,17,18,45,378.5,37.0,4.3,19.65,89.0,29.93,19.56
2018,7,17,19,0,270.0,28.0,4.2,18.6,49.0,23.41,10.43
2018,7,17,19,15,150.0,16.5,4.2,18.0,26.5,15.01,0.0
2018,7,17,19,30,30.0,5.0,4.2,17.4,4.0,0.0,0.0
2018,7,17,19,45,15.0,2.5,4.2,16.8,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,18,4,45,17.5,2.5,2.85,13.2,2.5,0.0,0.0
2018,7,18,5,0,35.0,5.0,3.0,13.4,5.0,4.55,0.0
2018,7,18,5,15,156.5,17.0,3.05,13.95,28.5,15.46,0.0
2018,7,18,5,30,278.0,29.0,3.1,14.5,52.0,24.12,12.37
2018,7,18,5,45,380.5,37.5,3.15,15.05,91.5,30.14,20.32
2018,7,18,6,0,483.0,46.0,3.2,15.6,131.0,36.04,26.05
2018,7,18,6,15,548.5,52.5,3.2,16.4,178.5,54.84,31.27
2018,7,18,6,30,614.0,59.0,3.2,17.2,226.0,102.91,56.64
2018,7,18,6,45,658.0,64.0,3.2,17.95,276.5,154.27,94.55
2018,7,18,7,0,702.0,69.0,3.2,18.7,327.0,212.98,143.36
2018,7,18,7,15,733.5,73.0,3.2,19.4,378.0,269.4,192.62
2018,7,18,7,30,765.0,77.0,3.2,20.1,429.0,328.71,244.22
2018,7,18,7,45,788.5,80.5,3.15,20.75,479.5,387.04,294.19
2018,7,18,8,0,812.0,84.0,3.1,21.4,530.0,446.73,343.66
2018,7,18,8,15,830.0,86.5,3.15,22.2,577.5,503.75,389.41
2018,7,18,8,30,848.0,89.0,3.2,23.0,625.0,560.25,433.15
2018,7,18,8,45,862.0,91.5,3.2,23.75,669.5,614.23,473.44
2018,7,18,9,0,876.0,94.0,3.2,24.5,714.0,667.34,511.69
2018,7,18,9,15,884.0,97.5,3.3,25.2,753.5,716.1,546.08
2018,7,18,9,30,892.0,101.0,3.4,25.9,793.0,762.94,576.9
2018,7,18,9,45,897.0,104.5,3.5,26.6,826.5,805.29,603.73
2018,7,18,10,0,902.0,108.0,3.6,27.3,860.0,845.04,628.46
2018,7,18,10,15,885.0,122.5,3.7,27.8,881.0,874.05,646.19
2018,7,18,10,30,868.0,137.0,3.8,28.3,902.0,898.6,660.91
2018,7,18,10,45,844.5,156.0,3.85,28.8,915.5,926.61,677.65
2018,7,18,11,0,821.0,175.0,3.9,29.3,929.0,942.29,686.15
2018,7,18,11,15,877.5,142.0,4.0,29.6,959.5,968.01,702.19
2018,7,18,11,30,934.0,109.0,4.1,29.9,990.0,1002.19,723.65
2018,7,18,11,45,835.0,175.0,4.15,30.15,967.0,990.78,715.28
2018,7,18,12,0,736.0,241.0,4.2,30.4,944.0,972.08,702.58
2018,7,18,12,15,693.5,266.5,4.3,30.45,928.5,956.93,692.74
2018,7,18,12,30,651.0,292.0,4.4,30.5,913.0,938.12,679.62
2018,7,18,12,45,655.5,286.0,4.55,30.5,907.0,932.24,676.89
2018,7,18,13,0,660.0,280.0,4.7,30.5,901.0,923.34,672.19
2018,7,18,13,15,747.0,223.0,4.8,30.35,915.5,939.68,686.0
2018,7,18,13,30,834.0,166.0,4.9,30.2,930.0,943.37,689.97
2018,7,18,13,45,832.0,162.5,5.0,30.05,909.0,919.2,675.48
2018,7,18,14,0,830.0,159.0,5.1,29.9,888.0,891.89,658.93
2018,7,18,14,15,741.5,198.0,5.15,29.6,833.5,834.1,621.42
2018,7,18,14,30,653.0,237.0,5.2,29.3,779.0,773.62,578.98
2018,7,18,14,45,679.5,211.0,5.3,29.0,754.5,743.79,560.42
2018,7,18,15,0,706.0,185.0,5.4,28.7,730.0,709.5,537.99
2018,7,18,15,15,761.0,151.0,5.4,28.7,710.5,681.28,518.72
2018,7,18,15,30,816.0,117.0,5.4,28.7,691.0,648.13,495.05
2018,7,18,15,45,823.5,107.0,5.55,27.7,654.0,602.35,462.73
2018,7,18,16,0,831.0,97.0,5.7,26.7,617.0,553.78,426.87
2018,7,18,16,15,813.5,93.5,5.8,26.05,569.5,496.57,382.13
2018,7,18,16,30,796.0,90.0,5.9,25.4,522.0,439.52,335.93
2018,7,18,16,45,772.0,86.5,5.95,24.75,472.0,380.44,286.62
2018,7,18,17,0,748.0,83.0,6.0,24.1,422.0,322.84,237.15
2018,7,18,17,15,714.5,79.0,6.0,23.2,371.0,261.74,184.55
2018,7,18,17,30,681.0,75.0,6.0,22.3,320.0,205.8,136.33
2018,7,18,17,45,634.0,69.0,6.0,21.35,269.0,149.62,90.66
2018,7,18,18,0,587.0,63.0,6.0,20.4,218.0,98.83,54.57
2018,7,18,18,15,517.0,55.5,5.8,19.6,171.0,51.94,31.63
2018,7,18,18,30,447.0,48.0,5.6,18.8,124.0,38.0,27.28
2018,7,18,18,45,340.0,38.5,5.4,18.0,85.0,31.31,20.83
2018,7,18,19,0,233.0,29.0,5.2,17.2,46.0,22.89,9.71
2018,7,18,19,15,123.5,15.5,5.05,16.8,24.0,14.1,0.0
2018,7,18,19,30,14.0,2.0,4.9,16.4,2.0,0.0,0.0
2018,7,18,19,45,7.0,1.0,4.75,15.95,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,19,4,45,13.5,2.0,3.9,12.75,2.0,0.0,0.0
2018,7,19,5,0,27.0,4.0,4.2,12.9,4.0,0.0,0.0
2018,7,19,5,15,132.0,16.5,4.4,13.45,26.0,15.01,0.0
2018,7,19,5,30,237.0,29.0,4.6,14.0,48.0,24.17,12.01
2018,7,19,5,45,335.5,39.5,4.8,14.55,87.0,31.98,21.88
2018,7,19,6,0,434.0,50.0,5.0,15.1,126.0,39.5,29.11
2018,7,19,6,15,498.0,58.5,4.95,15.75,172.5,58.43,35.38
2018,7,19,6,30,562.0,67.0,4.9,16.4,219.0,105.06,60.79
2018,7,19,6,45,604.5,74.5,4.85,17.05,268.5,155.36,98.31
2018,7,19,7,0,647.0,82.0,4.8,17.7,318.0,210.53,144.43
2018,7,19,7,15,678.5,88.5,4.65,18.45,369.0,266.45,193.28
2018,7,19,7,30,710.0,95.0,4.5,19.2,420.0,325.39,244.51
2018,7,19,7,45,731.5,100.5,4.4,19.95,469.0,382.23,293.32
2018,7,19,8,0,753.0,106.0,4.3,20.7,518.0,441.69,342.62
2018,7,19,8,15,772.0,110.0,4.15,21.5,565.5,497.73,387.55
2018,7,19,8,30,791.0,114.0,4.0,22.3,613.0,554.15,431.12
2018,7,19,8,45,804.5,118.5,3.9,23.15,657.0,607.81,471.03
2018,7,19,9,0,818.0,123.0,3.8,24.0,701.0,660.72,508.93
2018,7,19,9,15,838.0,121.5,3.7,24.85,743.0,711.25,543.98
2018,7,19,9,30,858.0,120.0,3.6,25.7,785.0,756.72,573.91
2018,7,19,9,45,877.5,116.0,3.5,26.55,822.0,801.9,601.6
2018,7,19,10,0,897.0,112.0,3.4,27.4,859.0,845.56,627.6
2018,7,19,10,15,903.5,114.0,3.4,28.15,888.0,882.23,649.19
2018,7,19,10,30,910.0,116.0,3.4,28.9,917.0,916.06,668.64
2018,7,19,10,45,915.0,116.5,3.4,29.65,939.0,944.06,684.05
2018,7,19,11,0,920.0,117.0,3.4,30.4,961.0,968.81,697.25
2018,7,19,11,15,911.5,125.0,3.45,31.0,972.0,984.75,705.49
2018,7,19,11,30,903.0,133.0,3.5,31.6,983.0,996.76,711.31
2018,7,19,11,45,916.5,126.5,3.6,32.25,995.0,1012.33,719.68
2018,7,19,12,0,930.0,120.0,3.7,32.9,1007.0,1024.43,725.85
2018,7,19,12,15,929.5,120.0,3.85,33.25,1006.5,1025.58,726.4
2018,7,19,12,30,929.0,120.0,4.0,33.6,1006.0,1023.03,724.75
2018,7,19,12,45,922.5,123.0,4.15,33.9,997.0,1013.9,719.15
2018,7,19,13,0,916.0,126.0,4.3,34.2,988.0,1001.19,711.36
2018,7,19,13,15,914.5,124.0,4.5,34.15,973.0,984.91,702.59
2018,7,19,13,30,913.0,122.0,4.7,34.1,958.0,965.08,691.48
2018,7,19,13,45,904.5,123.5,4.9,34.05,935.0,938.86,676.52
2018,7,19,14,0,896.0,125.0,5.1,34.0,912.0,909.61,659.52
2018,7,19,14,15,878.5,129.0,5.25,33.45,879.5,872.29,637.91
2018,7,19,14,30,861.0,133.0,5.4,32.9,847.0,832.85,614.45
2018,7,19,14,45,855.0,129.0,5.55,32.35,813.0,798.19,593.84
2018,7,19,15,0,849.0,125.0,5.7,31.8,779.0,755.05,566.87
2018,7,19,15,15,836.5,122.5,5.7,31.8,738.5,706.73,532.33
2018,7,19,15,30,824.0,120.0,5.7,31.8,698.0,657.01,496.02
2018,7,19,15,45,805.0,118.5,5.8,30.1,653.0,603.25,459.29
2018,7,19,16,0,786.0,117.0,5.9,28.4,608.0,549.26,420.73
2018,7,19,16,15,765.0,113.0,5.8,27.35,560.0,491.99,376.69
2018,7,19,16,30,744.0,109.0,5.7,26.3,512.0,433.98,330.6
2018,7,19,16,45,719.5,103.5,5.6,25.25,462.0,375.16,282.42
2018,7,19,17,0,695.0,98.0,5.5,24.2,412.0,318.0,234.17
2018,7,19,17,15,664.0,91.5,5.3,23.35,362.0,260.14,184.52
2018,7,19,17,30,633.0,85.0,5.1,22.5,312.0,205.28,137.52
2018,7,19,17,45,591.5,76.5,4.95,21.65,262.5,150.42,92.95
2018,7,19,18,0,550.0,68.0,4.8,20.8,213.0,100.38,57.09
2018,7,19,18,15,487.0,59.0,4.6,20.2,167.0,54.54,34.01
2018,7,19,18,30,424.0,50.0,4.4,19.6,121.0,39.82,28.73
2018,7,19,18,45,330.5,39.0,4.25,18.95,83.0,31.85,21.15
2018,7,19,19,0,237.0,28.0,4.1,18.3,45.0,23.55,9.56
2018,7,19,19,15,126.5,15.0,4.05,17.95,23.5,13.64,0.0
2018,7,19,19,30,16.0,2.0,4.0,17.6,2.0,0.0,0.0
2018,7,19,19,45,8.0,1.0,3.95,17.25,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,20,4,45,6.0,1.5,2.55,12.9,1.5,0.0,0.0
2018,7,20,5,0,12.0,3.0,2.7,13.1,3.0,0.0,0.0
2018,7,20,5,15,69.0,16.5,2.85,13.75,21.5,15.01,0.0
2018,7,20,5,30,126.0,30.0,3.0,14.4,40.0,24.12,11.48
2018,7,20,5,45,195.5,47.5,3.15,15.0,75.5,36.71,25.85
2018,7,20,6,0,265.0,65.0,3.3,15.6,111.0,49.45,37.73
2018,7,20,6,15,322.5,80.0,3.3,16.3,154.0,69.41,47.59
2018,7,20,6,30,380.0,95.0,3.3,17.0,197.0,110.44,72.35
2018,7,20,6,45,422.0,108.5,3.3,17.65,244.0,154.99,105.61
2018,7,20,7,0,464.0,122.0,3.3,18.3,291.0,204.52,145.94
2018,7,20,7,15,501.5,131.5,3.25,19.0,339.0,254.19,187.77
2018,7,20,7,30,539.0,141.0,3.2,19.7,387.0,307.76,232.82
2018,7,20,7,45,568.0,148.5,3.15,20.4,434.5,359.91,276.25
2018,7,20,8,0,597.0,156.0,3.1,21.1,482.0,417.51,322.77
2018,7,20,8,15,622.5,161.0,3.1,21.95,528.0,470.23,364.18
2018,7,20,8,30,648.0,166.0,3.1,22.8,574.0,524.34,405.33
2018,7,20,8,45,669.5,169.5,3.15,23.65,617.0,575.69,443.32
2018,7,20,9,0,691.0,173.0,3.2,24.5,660.0,627.36,480.41
2018,7,20,9,15,721.5,168.0,3.2,25.3,702.0,677.15,515.28
2018,7,20,9,30,752.0,163.0,3.2,26.1,744.0,727.17,549.39
2018,7,20,9,45,784.0,152.0,3.25,26.9,782.0,770.15,577.93
2018,7,20,10,0,816.0,141.0,3.3,27.7,820.0,814.65,605.61
2018,7,20,10,15,823.0,142.5,3.4,28.35,847.0,849.49,626.96
2018,7,20,10,30,830.0,144.0,3.5,29.0,874.0,881.74,646.45
2018,7,20,10,45,835.5,144.5,3.6,29.65,894.5,900.06,656.59
2018,7,20,11,0,841.0,145.0,3.7,30.3,915.0,923.6,670.26
2018,7,20,11,15,844.5,145.0,3.8,30.75,929.0,941.74,680.86
2018,7,20,11,30,848.0,145.0,3.9,31.2,943.0,956.65,689.42
2018,7,20,11,45,850.0,144.5,4.05,31.6,949.5,966.37,695.1
2018,7,20,12,0,852.0,144.0,4.2,32.0,956.0,972.73,698.7
2018,7,20,12,15,856.5,140.5,4.35,32.2,956.5,975.33,700.53
2018,7,20,12,30,861.0,137.0,4.5,32.4,957.0,974.51,700.24
2018,7,20,12,45,865.5,132.0,4.6,32.55,950.5,968.77,696.75
2018,7,20,13,0,870.0,127.0,4.7,32.7,944.0,959.48,690.98
2018,7,20,13,15,866.0,126.0,4.8,32.6,928.5,942.47,681.29
2018,7,20,13,30,862.0,125.0,4.9,32.5,913.0,922.17,669.46
2018,7,20,13,45,857.0,123.5,5.0,32.45,891.0,897.31,654.4
2018,7,20,14,0,852.0,122.0,5.1,32.4,869.0,869.43,637.23
2018,7,20,14,15,845.0,120.0,5.15,32.1,840.5,836.49,616.88
2018,7,20,14,30,838.0,118.0,5.2,31.8,812.0,800.95,594.54
2018,7,20,14,45,829.0,115.5,5.3,31.5,778.0,760.96,569.08
2018,7,20,15,0,820.0,113.0,5.4,31.2,744.0,718.89,541.78
2018,7,20,15,15,799.5,115.0,5.4,31.2,703.5,674.64,510.04
2018,7,20,15,30,779.0,117.0,5.4,31.2,663.0,625.86,474.09
2018,7,20,15,45,771.5,110.0,5.45,30.1,621.5,575.75,438.7
2018,7,20,16,0,764.0,103.0,5.5,29.0,580.0,524.44,401.02
2018,7,20,16,15,743.0,100.0,5.45,28.25,533.5,469.34,358.28
2018,7,20,16,30,722.0,97.0,5.4,27.5,487.0,414.91,314.67
2018,7,20,16,45,695.0,93.0,5.4,26.8,438.5,356.48,266.73
2018,7,20,17,0,668.0,89.0,5.4,26.1,390.0,301.39,220.2
2018,7,20,17,15,632.5,84.0,5.3,25.2,341.0,245.37,172.59
2018,7,20,17,30,597.0,79.0,5.2,24.3,292.0,192.87,128.09
2018,7,20,17,45,548.0,72.0,5.15,23.4,244.0,140.47,86.12
2018,7,20,18,0,499.0,65.0,5.1,22.5,196.0,93.79,53.19
2018,7,20,18,15,413.0,57.0,5.0,21.7,149.5,51.48,32.12
2018,7,20,18,30,327.0,49.0,4.9,20.9,103.0,37.48,26.54
2018,7,20,18,45,254.5,37.0,4.8,20.15,70.5,28.71,18.36
2018,7,20,19,0,182.0,25.0,4.7,19.4,38.0,19.67,6.46
2018,7,20,19,15,96.5,13.5,4.65,19.0,20.0,12.28,0.0
2018,7,20,19,30,11.0,2.0,4.6,18.6,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,4.55,18.2,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,17.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,17.35,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,17.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,21,4,45,1.5,0.5,2.85,15.15,0.5,0.0,0.0
2018,7,21,5,0,3.0,1.0,2.9,15.2,1.0,0.0,0.0
2018,7,21,5,15,49.0,13.5,3.0,15.65,17.0,12.28,0.0
2018,7,21,5,30,95.0,26.0,3.1,16.1,33.0,21.09,8.73
2018,7,21,5,45,209.0,40.0,3.2,16.6,71.0,30.9,20.66
2018,7,21,6,0,323.0,54.0,3.3,17.1,109.0,41.22,30.32
2018,7,21,6,15,397.5,63.0,3.3,17.7,153.5,58.17,36.74
2018,7,21,6,30,472.0,72.0,3.3,18.3,198.0,101.34,60.8
2018,7,21,6,45,520.0,79.5,3.25,18.95,245.0,147.03,94.26
2018,7,21,7,0,568.0,87.0,3.2,19.6,292.0,198.36,136.21
2018,7,21,7,15,603.0,93.0,3.25,20.3,340.5,250.18,180.67
2018,7,21,7,30,638.0,99.0,3.3,21.0,389.0,305.52,228.07
2018,7,21,7,45,665.0,103.5,3.35,21.7,436.5,359.58,273.88
2018,7,21,8,0,692.0,108.0,3.4,22.4,484.0,415.6,320.03
2018,7,21,8,15,712.5,111.5,3.45,23.1,529.5,469.1,362.93
2018,7,21,8,30,733.0,115.0,3.5,23.8,575.0,523.83,405.37
2018,7,21,8,45,749.0,118.5,3.55,24.5,617.5,575.26,444.04
2018,7,21,9,0,765.0,122.0,3.6,25.2,660.0,626.31,481.26
2018,7,21,9,15,771.0,127.5,3.7,25.8,696.5,671.7,513.59
2018,7,21,9,30,777.0,133.0,3.8,26.4,733.0,715.31,543.88
2018,7,21,9,45,715.0,170.0,3.9,27.0,741.0,737.24,556.75
2018,7,21,10,0,653.0,207.0,4.0,27.6,749.0,750.44,563.24
2018,7,21,10,15,484.5,305.0,4.1,28.0,715.0,721.9,538.06
2018,7,21,10,30,316.0,403.0,4.2,28.4,681.0,675.45,500.19
2018,7,21,10,45,503.5,310.5,4.3,28.85,765.5,775.0,573.69
2018,7,21,11,0,691.0,218.0,4.4,29.3,850.0,873.34,643.68
2018,7,21,11,15,744.0,191.0,4.5,29.6,881.5,903.26,662.37
2018,7,21,11,30,797.0,164.0,4.6,29.9,913.0,938.38,684.89
2018,7,21,11,45,808.0,159.0,4.7,30.15,923.5,952.16,693.43
2018,7,21,12,0,819.0,154.0,4.8,30.4,934.0,962.72,700.19
2018,7,21,12,15,826.5,149.0,4.9,30.5,936.0,955.2,695.55
2018,7,21,12,30,834.0,144.0,5.0,30.6,938.0,955.99,696.61
2018,7,21,12,45,842.0,137.5,5.1,30.75,933.5,952.43,694.67
2018,7,21,13,0,850.0,131.0,5.2,30.9,929.0,945.32,690.46
2018,7,21,13,15,847.5,130.0,5.25,30.75,915.0,929.99,681.38
2018,7,21,13,30,845.0,129.0,5.3,30.6,901.0,911.4,670.17
