Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,7,45,706.5,97.0,3.05,20.9,423.0,380.62,292.09
2018,8,10,8,0,732.0,103.0,3.0,22.0,473.0,441.22,341.24
2018,8,10,8,15,752.0,107.5,3.0,22.9,521.0,499.01,386.8
2018,8,10,8,30,772.0,112.0,3.0,23.8,569.0,557.43,431.1
2018,8,10,8,45,786.0,117.0,3.0,24.75,613.5,612.42,471.15
2018,8,10,9,0,800.0,122.0,3.0,25.7,658.0,666.73,509.24
2018,8,10,9,15,806.5,128.0,3.0,26.55,696.5,715.72,542.42
2018,8,10,9,30,813.0,134.0,3.0,27.4,735.0,762.83,572.84
2018,8,10,9,45,814.5,141.5,3.05,28.3,768.0,805.34,598.72
2018,8,10,10,0,816.0,149.0,3.1,29.2,801.0,845.16,622.37
2018,8,10,10,15,824.0,150.5,3.2,29.85,829.5,881.78,644.51
2018,8,10,10,30,832.0,152.0,3.3,30.5,858.0,915.78,664.73
2018,8,10,10,45,838.0,153.5,3.4,31.2,880.0,945.13,681.64
2018,8,10,11,0,844.0,155.0,3.5,31.9,902.0,971.39,696.49
2018,8,10,11,15,848.0,155.5,3.6,32.3,917.0,991.49,708.21
2018,8,10,11,30,852.0,156.0,3.7,32.7,932.0,1008.16,717.82
2018,8,10,11,45,854.0,156.0,3.8,33.1,939.0,1018.83,723.69
2018,8,10,12,0,856.0,156.0,3.9,33.5,946.0,1025.87,727.38
2018,8,10,12,15,855.0,156.5,4.0,33.75,945.0,1026.77,727.75
2018,8,10,12,30,854.0,157.0,4.1,34.0,944.0,1023.98,725.92
2018,8,10,12,45,851.0,157.0,4.15,34.2,935.5,1015.05,720.15
2018,8,10,13,0,848.0,157.0,4.2,34.4,927.0,1002.52,712.23
2018,8,10,13,15,845.0,155.5,4.35,34.4,911.5,984.95,702.29
2018,8,10,13,30,842.0,154.0,4.5,34.4,896.0,963.97,690.16
2018,8,10,13,45,837.5,151.0,4.6,34.35,873.0,936.77,673.84
2018,8,10,14,0,833.0,148.0,4.7,34.3,850.0,906.46,655.42
2018,8,10,14,15,826.0,145.5,4.8,34.05,820.5,871.55,634.49
2018,8,10,14,30,819.0,143.0,4.9,33.8,791.0,834.01,611.66
2018,8,10,14,45,810.0,139.0,4.95,33.55,755.5,790.96,584.48
2018,8,10,15,0,801.0,135.0,5.0,33.3,720.0,745.85,555.46
2018,8,10,15,15,786.5,131.5,5.0,33.3,678.5,695.54,520.12
2018,8,10,15,30,772.0,128.0,5.0,33.3,637.0,644.15,483.24
2018,8,10,15,45,755.5,123.0,5.05,32.4,592.0,589.71,445.08
2018,8,10,16,0,739.0,118.0,5.1,31.5,547.0,534.13,404.69
2018,8,10,16,15,717.5,113.0,5.1,30.7,499.0,476.08,360.69
2018,8,10,16,30,696.0,108.0,5.1,29.9,451.0,418.87,315.78
2018,8,10,16,45,666.0,101.5,5.05,29.1,400.5,358.12,266.71
2018,8,10,17,0,636.0,95.0,5.0,28.3,350.0,299.84,218.28
2018,8,10,17,15,593.5,87.5,4.95,27.2,299.0,240.14,168.53
2018,8,10,17,30,551.0,80.0,4.9,26.1,248.0,185.07,122.68
2018,8,10,17,45,491.5,71.0,4.85,25.0,199.5,131.24,80.44
2018,8,10,18,0,432.0,62.0,4.8,23.9,151.0,84.78,48.46
2018,8,10,18,15,346.5,50.0,4.75,23.0,108.5,41.27,29.38
2018,8,10,18,30,261.0,38.0,4.7,22.1,66.0,29.65,18.59
2018,8,10,18,45,156.0,23.0,4.7,21.2,37.5,18.16,0.27
2018,8,10,19,0,51.0,8.0,4.7,20.3,9.0,7.28,0.0
2018,8,10,19,15,25.5,4.0,4.7,19.85,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,19.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,18.35,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,17.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,16.65,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,11,5,15,35.5,6.0,4.3,14.4,7.0,0.0,0.0
2018,8,11,5,30,71.0,12.0,4.4,14.8,14.0,10.91,0.0
2018,8,11,5,45,173.0,27.0,4.45,15.25,44.5,21.26,7.63
2018,8,11,6,0,275.0,42.0,4.5,15.7,75.0,32.65,22.15
2018,8,11,6,15,354.0,54.5,4.5,16.45,118.5,52.08,31.88
2018,8,11,6,30,433.0,67.0,4.5,17.2,162.0,97.63,59.06
2018,8,11,6,45,489.5,77.0,4.45,18.0,211.0,145.62,94.94
2018,8,11,7,0,546.0,87.0,4.4,18.8,260.0,200.58,140.24
2018,8,11,7,15,586.5,94.5,4.45,19.8,310.5,255.46,187.46
2018,8,11,7,30,627.0,102.0,4.5,20.8,361.0,314.66,238.12
2018,8,11,7,45,657.0,109.0,4.5,21.8,411.5,373.22,287.45
2018,8,11,8,0,687.0,116.0,4.5,22.8,462.0,434.21,337.17
2018,8,11,8,15,709.5,121.0,4.5,23.55,510.0,491.51,382.85
2018,8,11,8,30,732.0,126.0,4.5,24.3,558.0,549.71,427.66
2018,8,11,8,45,748.5,131.5,4.5,25.05,603.0,605.28,469.01
2018,8,11,9,0,765.0,137.0,4.5,25.8,648.0,660.54,508.78
2018,8,11,9,15,776.0,141.5,4.55,26.4,687.5,708.48,542.68
2018,8,11,9,30,787.0,146.0,4.6,27.0,727.0,756.28,575.61
2018,8,11,9,45,793.5,152.0,4.65,27.6,761.5,800.29,604.08
2018,8,11,10,0,800.0,158.0,4.7,28.2,796.0,842.06,630.53
2018,8,11,10,15,806.5,161.5,4.75,28.6,824.5,878.9,653.86
2018,8,11,10,30,813.0,165.0,4.8,29.0,853.0,913.1,675.24
2018,8,11,10,45,816.5,168.0,4.85,29.35,874.5,941.21,692.55
2018,8,11,11,0,820.0,171.0,4.9,29.7,896.0,966.19,707.77
2018,8,11,11,15,707.5,229.5,5.0,29.85,862.5,939.14,689.33
2018,8,11,11,30,595.0,288.0,5.1,30.0,829.0,897.06,658.72
2018,8,11,11,45,596.5,290.5,5.2,30.1,836.0,907.64,666.22
2018,8,11,12,0,598.0,293.0,5.3,30.2,843.0,915.4,671.57
2018,8,11,12,15,715.0,233.0,5.4,30.15,890.5,974.15,714.01
2018,8,11,12,30,832.0,173.0,5.5,30.1,938.0,1019.64,744.85
2018,8,11,12,45,835.0,168.5,5.6,30.0,930.5,1012.16,740.82
2018,8,11,13,0,838.0,164.0,5.7,29.9,923.0,1001.03,734.73
2018,8,11,13,15,832.0,164.0,5.75,29.7,906.5,982.17,723.51
2018,8,11,13,30,826.0,164.0,5.8,29.5,890.0,960.03,710.11
2018,8,11,13,45,817.0,163.0,5.85,29.3,865.5,930.99,691.99
2018,8,11,14,0,808.0,162.0,5.9,29.1,841.0,899.11,671.86
2018,8,11,14,15,798.5,160.0,5.9,28.8,811.0,863.18,648.79
2018,8,11,14,30,789.0,158.0,5.9,28.5,781.0,824.84,623.87
2018,8,11,14,45,775.5,156.0,5.9,28.15,745.0,781.18,595.05
2018,8,11,15,0,762.0,154.0,5.9,27.8,709.0,738.42,565.6
2018,8,11,15,15,746.5,150.5,5.9,27.8,668.0,688.44,529.22
2018,8,11,15,30,731.0,147.0,5.9,27.8,627.0,637.59,491.47
2018,8,11,15,45,711.0,141.5,5.75,26.95,581.0,581.44,450.17
2018,8,11,16,0,691.0,136.0,5.6,26.1,535.0,525.47,407.83
2018,8,11,16,15,665.5,130.0,5.55,25.4,486.5,466.78,362.06
2018,8,11,16,30,640.0,124.0,5.5,24.7,438.0,409.49,315.99
2018,8,11,16,45,608.0,117.0,5.4,24.0,388.5,350.5,267.31
2018,8,11,17,0,576.0,110.0,5.3,23.3,339.0,294.33,219.78
2018,8,11,17,15,533.0,100.5,5.25,22.45,289.0,236.12,170.5
2018,8,11,17,30,490.0,91.0,5.2,21.6,239.0,180.3,123.46
2018,8,11,17,45,431.5,79.5,5.1,20.8,191.5,128.27,81.99
2018,8,11,18,0,373.0,68.0,5.0,20.0,144.0,83.4,50.28
2018,8,11,18,15,293.5,53.5,4.95,19.3,102.5,43.23,31.49
2018,8,11,18,30,214.0,39.0,4.9,18.6,61.0,30.41,19.34
2018,8,11,18,45,126.0,23.5,4.8,17.95,34.5,18.57,0.0
2018,8,11,19,0,38.0,8.0,4.7,17.3,8.0,7.28,0.0
2018,8,11,19,15,19.0,4.0,4.65,16.95,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,5,15,23.0,5.0,2.85,13.4,5.5,0.0,0.0
2018,8,12,5,30,46.0,10.0,2.9,13.8,11.0,9.1,0.0
2018,8,12,5,45,124.0,26.0,2.95,14.15,38.5,20.43,6.25
2018,8,12,6,0,202.0,42.0,3.0,14.5,66.0,32.53,22.11
2018,8,12,6,15,272.0,58.0,2.9,15.25,107.0,52.93,34.05
2018,8,12,6,30,342.0,74.0,2.8,16.0,148.0,93.63,59.56
2018,8,12,6,45,395.5,87.5,2.75,16.7,195.0,138.6,93.57
2018,8,12,7,0,449.0,101.0,2.7,17.4,242.0,190.17,135.86
2018,8,12,7,15,492.5,111.5,2.65,18.25,292.0,242.65,180.35
2018,8,12,7,30,536.0,122.0,2.6,19.1,342.0,299.95,228.6
2018,8,12,7,45,569.5,130.0,2.55,19.9,391.5,358.77,277.36
2018,8,12,8,0,603.0,138.0,2.5,20.7,441.0,417.55,324.69
2018,8,12,8,15,630.5,144.0,2.5,21.6,489.0,474.03,368.78
2018,8,12,8,30,658.0,150.0,2.5,22.5,537.0,532.13,412.55
2018,8,12,8,45,679.5,154.5,2.55,23.4,581.5,586.34,452.16
2018,8,12,9,0,701.0,159.0,2.6,24.3,626.0,640.85,490.74
2018,8,12,9,15,720.0,161.5,2.7,25.1,667.0,691.58,525.94
2018,8,12,9,30,739.0,164.0,2.8,25.9,708.0,741.72,559.84
2018,8,12,9,45,755.5,164.5,2.9,26.75,743.5,786.93,589.25
2018,8,12,10,0,772.0,165.0,3.0,27.6,779.0,826.85,613.65
2018,8,12,10,15,784.5,165.5,3.15,28.2,809.0,865.09,637.58
2018,8,12,10,30,797.0,166.0,3.3,28.8,839.0,901.09,659.81
2018,8,12,10,45,808.0,165.0,3.45,29.45,862.5,931.74,678.24
2018,8,12,11,0,819.0,164.0,3.6,30.1,886.0,959.62,694.79
2018,8,12,11,15,825.5,163.5,3.8,30.45,901.5,980.69,708.04
2018,8,12,11,30,832.0,163.0,4.0,30.8,917.0,998.47,719.24
2018,8,12,11,45,837.5,161.0,4.15,31.15,925.0,1010.34,726.38
2018,8,12,12,0,843.0,159.0,4.3,31.5,933.0,1018.66,731.36
2018,8,12,12,15,845.0,157.5,4.45,31.6,933.0,1020.4,732.94
2018,8,12,12,30,847.0,156.0,4.6,31.7,933.0,1018.47,732.28
2018,8,12,12,45,847.5,154.0,4.75,31.85,925.5,1010.87,728.01
2018,8,12,13,0,848.0,152.0,4.9,32.0,918.0,999.63,721.82
2018,8,12,13,15,846.0,149.5,5.0,31.85,902.5,981.87,711.9
2018,8,12,13,30,844.0,147.0,5.1,31.7,887.0,960.65,699.71
2018,8,12,13,45,840.0,144.5,5.2,31.6,864.5,934.23,683.86
2018,8,12,14,0,836.0,142.0,5.3,31.5,842.0,904.67,665.82
2018,8,12,14,15,830.0,138.5,5.35,31.15,812.5,869.36,644.11
2018,8,12,14,30,824.0,135.0,5.4,30.8,783.0,831.36,620.32
2018,8,12,14,45,815.5,131.0,5.45,30.45,747.5,788.36,592.76
2018,8,12,15,0,807.0,127.0,5.5,30.1,712.0,743.26,563.33
2018,8,12,15,15,792.5,124.0,5.5,30.1,671.0,693.06,527.51
2018,8,12,15,30,778.0,121.0,5.5,30.1,630.0,641.77,489.88
2018,8,12,15,45,763.0,116.0,5.5,28.95,585.0,587.37,451.23
2018,8,12,16,0,748.0,111.0,5.5,27.8,540.0,532.52,410.76
2018,8,12,16,15,729.5,105.0,5.45,27.0,492.5,474.31,365.59
2018,8,12,16,30,711.0,99.0,5.4,26.2,445.0,416.71,319.32
2018,8,12,16,45,683.5,92.5,5.3,25.35,395.0,356.01,269.21
2018,8,12,17,0,656.0,86.0,5.2,24.5,345.0,297.48,219.46
2018,8,12,17,15,615.5,79.5,5.05,23.5,294.5,238.02,168.65
2018,8,12,17,30,575.0,73.0,4.9,22.5,244.0,182.91,121.68
2018,8,12,17,45,517.5,64.0,4.8,21.5,195.5,127.86,77.67
2018,8,12,18,0,460.0,55.0,4.7,20.5,147.0,79.9,44.28
2018,8,12,18,15,371.0,44.5,4.6,19.75,104.5,37.66,26.61
2018,8,12,18,30,282.0,34.0,4.5,19.0,62.0,27.99,17.11
2018,8,12,18,45,168.5,21.0,4.4,18.25,35.0,16.64,0.0
2018,8,12,19,0,55.0,8.0,4.3,17.5,8.0,7.28,0.0
2018,8,12,19,15,27.5,4.0,4.25,17.15,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,13,5,15,37.5,5.5,3.6,13.05,6.5,0.0,0.0
2018,8,13,5,30,75.0,11.0,3.7,13.5,13.0,10.01,0.0
2018,8,13,5,45,185.0,24.5,3.85,13.95,42.5,19.33,4.53
2018,8,13,6,0,295.0,38.0,4.0,14.4,72.0,31.1,20.8
2018,8,13,6,15,378.0,49.0,4.05,14.95,115.5,50.28,29.89
2018,8,13,6,30,461.0,60.0,4.1,15.5,159.0,94.68,55.72
2018,8,13,6,45,517.5,69.0,4.1,16.1,208.0,143.7,92.79
2018,8,13,7,0,574.0,78.0,4.1,16.7,257.0,199.64,139.57
2018,8,13,7,15,615.0,84.0,4.1,17.3,307.5,255.05,188.16
2018,8,13,7,30,656.0,90.0,4.1,17.9,358.0,314.78,240.31
2018,8,13,7,45,685.5,95.5,4.1,18.55,408.0,373.43,290.84
2018,8,13,8,0,715.0,101.0,4.1,19.2,458.0,434.37,341.75
2018,8,13,8,15,737.5,105.5,4.1,19.85,506.5,492.68,389.06
2018,8,13,8,30,760.0,110.0,4.1,20.5,555.0,551.85,435.42
2018,8,13,8,45,776.5,114.0,4.1,21.1,599.5,606.95,477.31
2018,8,13,9,0,793.0,118.0,4.1,21.7,644.0,661.62,517.58
2018,8,13,9,15,800.5,124.0,4.15,22.3,683.5,711.13,552.95
2018,8,13,9,30,808.0,130.0,4.2,22.9,723.0,758.85,585.47
2018,8,13,9,45,810.0,137.0,4.25,23.5,755.5,801.15,612.92
2018,8,13,10,0,812.0,144.0,4.3,24.1,788.0,840.81,638.18
2018,8,13,10,15,820.0,146.0,4.35,24.5,817.0,877.84,661.85
2018,8,13,10,30,828.0,148.0,4.4,24.9,846.0,912.25,683.55
2018,8,13,10,45,833.5,150.0,4.5,25.3,868.0,941.55,701.9
2018,8,13,11,0,839.0,152.0,4.6,25.7,890.0,967.75,718.29
2018,8,13,11,15,842.5,153.5,4.7,25.85,905.0,988.27,731.72
2018,8,13,11,30,846.0,155.0,4.8,26.0,920.0,1005.36,742.97
2018,8,13,11,45,846.5,156.5,4.9,26.15,927.0,1015.95,750.01
2018,8,13,12,0,847.0,158.0,5.0,26.3,934.0,1022.91,754.77
2018,8,13,12,15,851.5,154.5,5.1,26.25,934.5,1025.04,757.06
2018,8,13,12,30,856.0,151.0,5.2,26.2,935.0,1011.4,748.92
2018,8,13,12,45,859.5,147.5,5.3,26.15,928.5,1005.53,746.17
2018,8,13,13,0,863.0,144.0,5.4,26.1,922.0,996.02,740.98
2018,8,13,13,15,859.5,143.0,5.5,25.85,906.0,978.56,731.05
2018,8,13,13,30,856.0,142.0,5.6,25.6,890.0,957.71,718.83
2018,8,13,13,45,851.0,140.5,5.65,25.35,867.5,941.07,709.19
2018,8,13,14,0,846.0,139.0,5.7,25.1,845.0,911.28,690.39
2018,8,13,14,15,838.5,136.5,5.75,24.6,815.5,875.32,667.85
2018,8,13,14,30,831.0,134.0,5.8,24.1,786.0,836.73,643.19
2018,8,13,14,45,820.5,131.5,5.8,23.65,750.0,793.33,614.4
2018,8,13,15,0,810.0,129.0,5.8,23.2,714.0,747.95,583.81
2018,8,13,15,15,795.5,125.5,5.8,23.2,672.0,697.01,546.27
2018,8,13,15,30,781.0,122.0,5.8,23.2,630.0,644.97,506.9
2018,8,13,15,45,764.0,117.5,5.75,22.1,585.0,589.61,466.0
2018,8,13,16,0,747.0,113.0,5.7,21.0,540.0,533.99,423.47
2018,8,13,16,15,724.5,108.0,5.6,20.3,491.5,474.82,375.98
2018,8,13,16,30,702.0,103.0,5.5,19.6,443.0,416.6,327.75
2018,8,13,16,45,671.0,97.0,5.45,18.95,392.0,355.45,275.84
2018,8,13,17,0,640.0,91.0,5.4,18.3,341.0,296.88,224.78
2018,8,13,17,15,596.0,83.5,5.3,17.7,290.0,236.44,171.88
2018,8,13,17,30,552.0,76.0,5.2,17.1,239.0,180.84,123.51
2018,8,13,17,45,490.0,67.0,5.05,16.55,190.5,126.6,79.37
2018,8,13,18,0,428.0,58.0,4.9,16.0,142.0,80.07,46.47
2018,8,13,18,15,338.0,46.0,4.85,15.6,100.0,38.58,27.84
2018,8,13,18,30,248.0,34.0,4.8,15.2,58.0,26.62,16.04
2018,8,13,18,45,145.5,20.5,4.7,14.8,32.5,16.25,0.0
2018,8,13,19,0,43.0,7.0,4.6,14.4,7.0,6.37,0.0
2018,8,13,19,15,21.5,3.5,4.5,14.2,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,5,15,12.5,4.0,3.8,13.25,4.0,0.0,0.0
2018,8,14,5,30,25.0,8.0,3.9,13.6,8.0,7.28,0.0
2018,8,14,5,45,84.5,25.0,4.05,14.0,33.0,20.18,3.61
2018,8,14,6,0,144.0,42.0,4.2,14.4,58.0,33.36,22.6
2018,8,14,6,15,206.0,61.0,4.3,14.9,97.5,54.7,36.51
2018,8,14,6,30,268.0,80.0,4.4,15.4,137.0,92.4,61.58
2018,8,14,6,45,318.5,97.0,4.45,15.9,182.5,135.71,94.96
2018,8,14,7,0,369.0,114.0,4.5,16.4,228.0,185.2,135.8
2018,8,14,7,15,341.0,130.5,4.5,16.85,251.0,215.76,164.61
2018,8,14,7,30,313.0,147.0,4.5,17.3,274.0,244.38,191.07
2018,8,14,7,45,308.0,170.0,4.5,17.8,309.0,284.53,225.32
2018,8,14,8,0,303.0,193.0,4.5,18.3,344.0,323.87,257.85
2018,8,14,8,15,374.5,200.0,4.5,18.7,405.5,386.72,308.28
2018,8,14,8,30,446.0,207.0,4.5,19.1,467.0,463.55,368.7
2018,8,14,8,45,549.5,194.5,4.5,19.55,540.5,542.07,429.78
2018,8,14,9,0,653.0,182.0,4.5,20.0,614.0,633.34,499.08
2018,8,14,9,15,625.0,201.5,4.5,20.35,636.0,664.82,521.04
2018,8,14,9,30,597.0,221.0,4.5,20.7,658.0,691.81,539.34
2018,8,14,9,45,680.0,196.0,4.55,21.05,716.5,760.72,590.22
2018,8,14,10,0,763.0,171.0,4.6,21.4,775.0,832.07,640.7
2018,8,14,10,15,774.0,172.5,4.6,21.7,804.5,865.48,662.1
2018,8,14,10,30,785.0,174.0,4.6,22.0,834.0,900.89,684.96
2018,8,14,10,45,780.5,181.0,4.65,22.35,851.5,924.82,699.94
2018,8,14,11,0,776.0,188.0,4.7,22.7,869.0,945.34,712.64
2018,8,14,11,15,684.5,236.5,4.75,22.85,844.5,927.96,700.0
2018,8,14,11,30,593.0,285.0,4.8,23.0,820.0,896.01,675.3
2018,8,14,11,45,676.0,245.0,4.85,23.2,859.5,945.87,711.69
2018,8,14,12,0,759.0,205.0,4.9,23.4,899.0,991.92,742.42
2018,8,14,12,15,797.0,185.0,5.0,23.5,913.0,1002.81,749.95
2018,8,14,12,30,835.0,165.0,5.1,23.6,927.0,1018.16,760.85
2018,8,14,12,45,838.5,161.0,5.15,23.65,920.5,1011.46,756.66
2018,8,14,13,0,842.0,157.0,5.2,23.7,914.0,1001.08,750.21
2018,8,14,13,15,841.0,154.0,5.25,23.75,898.5,983.72,739.11
2018,8,14,13,30,840.0,151.0,5.3,23.8,883.0,962.87,725.7
2018,8,14,13,45,838.0,146.5,5.4,23.8,860.5,936.16,708.73
2018,8,14,14,0,836.0,142.0,5.5,23.8,838.0,906.21,689.42
2018,8,14,14,15,830.0,139.0,5.55,23.55,809.0,871.25,666.84
2018,8,14,14,30,824.0,136.0,5.6,23.3,780.0,833.57,642.15
2018,8,14,14,45,815.5,132.5,5.6,23.0,745.0,790.9,613.48
2018,8,14,15,0,807.0,129.0,5.6,22.7,710.0,746.11,582.96
2018,8,14,15,15,792.5,125.5,5.6,22.7,668.0,695.21,545.45
2018,8,14,15,30,778.0,122.0,5.6,22.7,626.0,643.22,506.12
2018,8,14,15,45,762.0,117.0,5.6,21.8,581.0,588.03,465.1
2018,8,14,16,0,746.0,112.0,5.6,20.9,536.0,532.51,422.41
2018,8,14,16,15,725.5,106.5,5.55,20.35,488.0,473.82,375.14
2018,8,14,16,30,705.0,101.0,5.5,19.8,440.0,415.88,326.98
2018,8,14,16,45,675.5,94.5,5.45,19.3,389.5,354.59,274.76
2018,8,14,17,0,646.0,88.0,5.4,18.8,339.0,295.74,223.29
2018,8,14,17,15,603.5,81.0,5.3,18.15,288.0,235.78,170.76
2018,8,14,17,30,561.0,74.0,5.2,17.5,237.0,180.46,122.59
2018,8,14,17,45,500.0,65.0,5.05,16.9,188.5,125.78,78.13
2018,8,14,18,0,439.0,56.0,4.9,16.3,140.0,78.7,44.96
2018,8,14,18,15,346.5,44.5,4.7,15.85,98.5,36.99,26.37
2018,8,14,18,30,254.0,33.0,4.5,15.4,57.0,25.89,15.1
2018,8,14,18,45,144.0,19.0,4.25,14.95,31.0,15.07,0.0
2018,8,14,19,0,34.0,5.0,4.0,14.5,5.0,4.55,0.0
2018,8,14,19,15,17.0,2.5,3.95,14.3,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,15,5,15,24.5,4.5,2.7,12.8,5.0,0.0,0.0
2018,8,15,5,30,49.0,9.0,3.0,13.4,10.0,8.19,0.0
2018,8,15,5,45,150.0,24.0,3.3,14.05,38.0,18.95,1.46
2018,8,15,6,0,251.0,39.0,3.6,14.7,66.0,30.4,19.97
2018,8,15,6,15,312.5,51.0,3.65,15.25,103.5,49.29,29.91
2018,8,15,6,30,374.0,63.0,3.7,15.8,141.0,88.51,53.86
2018,8,15,6,45,280.0,85.5,3.75,16.35,153.0,120.28,83.58
2018,8,15,7,0,186.0,108.0,3.8,16.9,165.0,138.56,103.88
2018,8,15,7,15,298.0,118.0,3.75,17.5,229.0,193.0,146.8
2018,8,15,7,30,410.0,128.0,3.7,18.1,293.0,264.51,204.71
2018,8,15,7,45,557.5,114.0,3.7,18.65,371.0,341.51,267.02
2018,8,15,8,0,705.0,100.0,3.7,19.2,449.0,430.81,339.01
2018,8,15,8,15,730.5,103.5,3.65,19.8,497.5,489.23,386.14
2018,8,15,8,30,756.0,107.0,3.6,20.4,546.0,548.83,432.66
2018,8,15,8,45,687.0,140.0,3.6,20.95,563.5,580.2,455.69
2018,8,15,9,0,618.0,173.0,3.6,21.5,581.0,602.34,470.71
2018,8,15,9,15,590.5,196.5,3.65,22.0,606.0,636.46,494.51
2018,8,15,9,30,563.0,220.0,3.7,22.5,631.0,662.22,511.59
2018,8,15,9,45,707.0,168.5,3.75,23.0,710.0,756.13,580.74
2018,8,15,10,0,851.0,117.0,3.8,23.5,789.0,841.9,638.68
2018,8,15,10,15,860.0,117.5,3.9,23.85,818.0,878.78,662.2
2018,8,15,10,30,869.0,118.0,4.0,24.2,847.0,912.99,684.1
2018,8,15,10,45,788.0,167.0,4.1,24.6,841.0,919.31,686.84
2018,8,15,11,0,707.0,216.0,4.2,25.0,835.0,916.61,683.77
2018,8,15,11,15,727.5,206.5,4.35,25.15,852.5,940.49,699.81
2018,8,15,11,30,748.0,197.0,4.5,25.3,870.0,961.61,713.85
2018,8,15,11,45,823.0,157.5,4.6,25.5,903.5,996.33,736.82
2018,8,15,12,0,898.0,118.0,4.7,25.7,937.0,1024.23,755.25
2018,8,15,12,15,897.5,118.0,4.85,25.7,936.0,1024.91,756.76
2018,8,15,12,30,897.0,118.0,5.0,25.7,935.0,1021.83,756.04
2018,8,15,12,45,894.0,118.0,5.1,25.7,926.0,1012.54,750.84
2018,8,15,13,0,891.0,118.0,5.2,25.7,917.0,999.58,743.27
2018,8,15,13,15,888.5,117.0,5.3,25.55,901.5,982.5,733.41
2018,8,15,13,30,886.0,116.0,5.4,25.4,886.0,961.88,721.15
2018,8,15,13,45,881.5,114.0,5.45,25.2,863.0,934.97,704.35
2018,8,15,14,0,877.0,112.0,5.5,25.0,840.0,904.83,685.26
2018,8,15,14,15,870.5,110.0,5.55,24.65,810.5,869.89,663.08
2018,8,15,14,30,864.0,108.0,5.6,24.3,781.0,832.16,638.71
2018,8,15,14,45,855.0,106.0,5.65,23.95,745.5,789.87,610.77
2018,8,15,15,0,846.0,104.0,5.7,23.6,710.0,745.38,580.86
2018,8,15,15,15,833.0,101.0,5.7,23.6,668.5,695.12,544.99
2018,8,15,15,30,820.0,98.0,5.7,23.6,627.0,646.55,508.08
2018,8,15,15,45,804.5,95.0,5.6,22.7,582.0,591.67,466.98
2018,8,15,16,0,789.0,92.0,5.5,21.8,537.0,536.28,424.15
2018,8,15,16,15,769.5,87.0,5.4,21.3,488.5,476.66,375.98
2018,8,15,16,30,750.0,82.0,5.3,20.8,440.0,417.59,326.72
2018,8,15,16,45,721.5,78.0,5.2,20.35,390.0,356.93,274.74
2018,8,15,17,0,693.0,74.0,5.1,19.9,340.0,297.07,222.19
2018,8,15,17,15,652.0,68.0,5.0,19.35,289.0,235.72,168.23
2018,8,15,17,30,611.0,62.0,4.9,18.8,238.0,178.76,118.45
2018,8,15,17,45,550.5,55.0,4.75,18.2,189.0,122.96,73.14
2018,8,15,18,0,490.0,48.0,4.6,17.6,140.0,74.56,39.59
2018,8,15,18,15,395.0,38.5,4.4,17.15,98.0,31.42,21.37
2018,8,15,18,30,300.0,29.0,4.2,16.7,56.0,23.82,12.98
2018,8,15,18,45,172.0,17.0,4.05,16.25,30.5,15.46,0.0
2018,8,15,19,0,44.0,5.0,3.9,15.8,5.0,4.55,0.0
2018,8,15,19,15,22.0,2.5,3.85,15.55,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,16,5,15,39.0,4.5,2.35,12.5,5.0,0.0,0.0
2018,8,16,5,30,78.0,9.0,2.7,13.1,10.0,8.19,0.0
2018,8,16,5,45,211.5,21.0,3.0,13.7,40.0,17.41,0.0
2018,8,16,6,0,345.0,33.0,3.3,14.3,70.0,26.88,16.93
2018,8,16,6,15,434.5,41.5,3.35,14.85,114.0,46.3,25.05
2018,8,16,6,30,524.0,50.0,3.4,15.4,158.0,92.93,51.48
2018,8,16,6,45,582.0,56.5,3.45,16.0,208.0,144.08,90.27
2018,8,16,7,0,640.0,63.0,3.5,16.6,258.0,202.2,139.32
2018,8,16,7,15,679.5,68.0,3.5,17.2,309.5,261.84,192.02
2018,8,16,7,30,719.0,73.0,3.5,17.8,361.0,323.83,246.5
2018,8,16,7,45,748.0,77.0,3.5,18.35,412.5,384.31,298.93
2018,8,16,8,0,777.0,81.0,3.5,18.9,464.0,446.9,351.43
2018,8,16,8,15,798.5,83.5,3.5,19.6,512.5,505.83,399.2
2018,8,16,8,30,820.0,86.0,3.5,20.3,561.0,565.32,445.66
2018,8,16,8,45,836.0,89.0,3.5,21.0,606.5,619.72,486.72
2018,8,16,9,0,852.0,92.0,3.5,21.7,652.0,675.23,527.17
2018,8,16,9,15,861.5,95.0,3.5,22.35,692.0,725.11,561.58
2018,8,16,9,30,871.0,98.0,3.5,23.0,732.0,773.17,592.83
2018,8,16,9,45,876.5,102.0,3.5,23.65,766.5,816.97,620.55
2018,8,16,10,0,882.0,106.0,3.5,24.3,801.0,858.16,646.05
2018,8,16,10,15,889.5,107.0,3.5,24.85,829.5,895.24,668.67
2018,8,16,10,30,897.0,108.0,3.5,25.4,858.0,929.47,689.13
2018,8,16,10,45,902.5,109.0,3.5,25.95,880.5,958.8,706.14
2018,8,16,11,0,908.0,110.0,3.5,26.5,903.0,984.83,720.9
2018,8,16,11,15,910.5,111.0,3.55,26.9,917.5,1004.5,732.24
2018,8,16,11,30,913.0,112.0,3.6,27.3,932.0,1020.52,741.29
2018,8,16,11,45,914.5,112.0,3.6,27.7,938.5,1030.8,746.36
2018,8,16,12,0,916.0,112.0,3.6,28.1,945.0,1037.29,749.11
2018,8,16,12,15,915.0,112.0,3.75,28.35,943.5,1037.44,749.45
2018,8,16,12,30,914.0,112.0,3.9,28.6,942.0,1033.76,747.43
2018,8,16,12,45,911.0,112.5,4.0,28.85,933.5,1024.8,741.77
2018,8,16,13,0,908.0,113.0,4.1,29.1,925.0,1012.09,733.8
2018,8,16,13,15,904.5,112.0,4.25,29.0,908.5,993.7,723.5
2018,8,16,13,30,901.0,111.0,4.4,28.9,892.0,971.74,710.83
2018,8,16,13,45,895.5,109.5,4.55,28.85,868.0,943.98,694.1
2018,8,16,14,0,890.0,108.0,4.7,28.8,844.0,912.99,675.34
2018,8,16,14,15,882.5,106.5,4.75,28.45,814.0,877.2,653.43
2018,8,16,14,30,875.0,105.0,4.8,28.1,784.0,838.65,629.39
2018,8,16,14,45,866.0,102.0,4.9,27.75,747.5,794.83,601.61
2018,8,16,15,0,857.0,99.0,5.0,27.4,711.0,748.79,571.77
2018,8,16,15,15,843.5,97.0,5.0,27.4,669.5,698.62,537.1
2018,8,16,15,30,830.0,95.0,5.0,27.4,628.0,650.09,501.1
2018,8,16,15,45,814.0,92.0,5.05,26.3,582.5,594.35,461.12
2018,8,16,16,0,798.0,89.0,5.1,25.2,537.0,538.12,419.19
2018,8,16,16,15,777.0,85.0,5.1,24.45,488.0,478.22,372.12
2018,8,16,16,30,756.0,81.0,5.1,23.7,439.0,419.0,323.88
2018,8,16,16,45,726.5,76.5,5.05,22.95,388.0,357.05,271.87
2018,8,16,17,0,697.0,72.0,5.0,22.2,337.0,297.42,220.31
2018,8,16,17,15,655.0,66.5,4.9,21.45,286.0,234.67,165.83
2018,8,16,17,30,613.0,61.0,4.8,20.7,235.0,177.78,116.61
2018,8,16,17,45,551.5,54.0,4.7,19.9,186.0,121.73,71.57
2018,8,16,18,0,490.0,47.0,4.6,19.1,137.0,73.22,38.34
2018,8,16,18,15,392.5,38.0,4.5,18.5,95.5,30.58,20.45
2018,8,16,18,30,295.0,29.0,4.4,17.9,54.0,24.0,12.53
2018,8,16,18,45,168.0,17.5,4.3,17.35,29.5,15.92,0.0
2018,8,16,19,0,41.0,6.0,4.2,16.8,5.0,0.0,0.0
2018,8,16,19,15,20.5,3.0,4.1,16.5,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,5,15,37.0,4.5,2.15,13.25,5.0,0.0,0.0
2018,8,17,5,30,74.0,9.0,2.4,13.8,10.0,8.19,0.0
2018,8,17,5,45,205.0,21.0,2.7,14.35,39.0,17.52,0.0
2018,8,17,6,0,336.0,33.0,3.0,14.9,68.0,26.98,16.84
2018,8,17,6,15,427.5,41.5,2.95,15.6,112.0,46.54,25.11
2018,8,17,6,30,519.0,50.0,2.9,16.3,156.0,93.02,51.47
2018,8,17,6,45,580.0,56.0,2.9,17.0,206.0,143.96,89.86
2018,8,17,7,0,641.0,62.0,2.9,17.7,256.0,202.24,138.67
2018,8,17,7,15,683.0,66.5,2.8,18.45,308.0,262.2,191.1
2018,8,17,7,30,725.0,71.0,2.7,19.2,360.0,324.85,245.4
2018,8,17,7,45,755.0,74.5,2.65,19.95,411.5,385.64,297.23
2018,8,17,8,0,785.0,78.0,2.6,20.7,463.0,448.64,348.99
2018,8,17,8,15,807.5,80.0,2.55,21.6,512.0,508.05,395.91
2018,8,17,8,30,830.0,82.0,2.5,22.5,561.0,566.38,440.15
2018,8,17,8,45,847.5,84.0,2.45,23.4,607.0,623.02,481.33
2018,8,17,9,0,865.0,86.0,2.4,24.3,653.0,679.11,520.49
2018,8,17,9,15,878.5,87.5,2.45,25.15,694.5,730.95,554.75
2018,8,17,9,30,892.0,89.0,2.5,26.0,736.0,781.26,586.35
2018,8,17,9,45,903.0,89.5,2.5,26.85,772.0,826.72,613.69
2018,8,17,10,0,914.0,90.0,2.5,27.7,808.0,869.9,639.02
2018,8,17,10,15,922.0,90.5,2.55,28.5,837.5,907.94,661.06
2018,8,17,10,30,930.0,91.0,2.6,29.3,867.0,943.04,680.95
2018,8,17,10,45,936.0,91.0,2.65,30.1,889.5,972.63,697.11
2018,8,17,11,0,942.0,91.0,2.7,30.9,912.0,998.8,711.02
2018,8,17,11,15,946.0,91.5,2.75,31.55,927.5,1020.0,722.19
2018,8,17,11,30,950.0,92.0,2.8,32.2,943.0,1037.45,731.06
2018,8,17,11,45,952.5,92.0,2.85,32.85,951.0,1049.03,736.34
2018,8,17,12,0,955.0,92.0,2.9,33.5,959.0,1056.67,739.31
2018,8,17,12,15,955.5,92.0,2.95,34.0,958.5,1058.32,739.16
2018,8,17,12,30,956.0,92.0,3.0,34.5,958.0,1055.96,736.7
2018,8,17,12,45,954.5,92.0,3.1,34.95,950.0,1047.59,731.27
2018,8,17,13,0,953.0,92.0,3.2,35.4,942.0,1035.28,723.51
2018,8,17,13,15,950.5,91.5,3.3,35.4,926.0,1017.58,713.81
2018,8,17,13,30,948.0,91.0,3.4,35.4,910.0,996.1,701.77
2018,8,17,13,45,944.0,90.0,3.5,35.4,887.0,969.03,686.15
2018,8,17,14,0,940.0,89.0,3.6,35.4,864.0,938.48,668.23
2018,8,17,14,15,934.0,88.0,3.7,35.15,834.0,902.87,647.57
2018,8,17,14,30,928.0,87.0,3.8,34.9,804.0,864.22,624.66
2018,8,17,14,45,920.5,84.5,3.9,34.65,767.5,819.98,597.69
2018,8,17,15,0,913.0,82.0,4.0,34.4,731.0,773.23,568.59
2018,8,17,15,15,901.0,80.5,4.0,34.4,689.0,722.1,535.09
2018,8,17,15,30,889.0,79.0,4.0,34.4,647.0,669.35,498.34
2018,8,17,15,45,874.0,77.0,4.15,33.45,600.5,612.93,459.5
2018,8,17,16,0,859.0,75.0,4.3,32.5,554.0,555.76,418.42
2018,8,17,16,15,839.5,72.0,4.3,31.7,504.5,494.89,372.35
2018,8,17,16,30,820.0,69.0,4.3,30.9,455.0,434.62,324.89
2018,8,17,16,45,792.0,66.0,4.35,30.1,403.0,371.05,273.25
2018,8,17,17,0,764.0,63.0,4.4,29.3,351.0,309.49,221.53
2018,8,17,17,15,724.0,58.5,4.35,28.05,298.0,245.72,167.72
2018,8,17,17,30,684.0,54.0,4.3,26.8,245.0,186.13,117.47
2018,8,17,17,45,622.0,48.5,4.2,25.55,194.5,127.21,71.31
2018,8,17,18,0,560.0,43.0,4.1,24.3,144.0,73.74,35.69
2018,8,17,18,15,458.5,35.0,4.05,23.2,100.0,28.01,17.78
2018,8,17,18,30,357.0,27.0,4.0,22.1,56.0,22.37,10.42
2018,8,17,18,45,205.5,16.5,3.9,21.05,30.5,15.01,0.0
2018,8,17,19,0,54.0,6.0,3.8,20.0,5.0,0.0,0.0
2018,8,17,19,15,27.0,3.0,3.8,19.5,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,17.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,18,5,15,39.0,4.0,2.45,13.0,4.5,0.0,0.0
2018,8,18,5,30,78.0,8.0,2.7,13.5,9.0,7.28,0.0
2018,8,18,5,45,217.0,20.5,2.95,14.05,39.0,17.16,0.0
2018,8,18,6,0,356.0,33.0,3.2,14.6,69.0,27.14,16.85
2018,8,18,6,15,450.5,41.5,3.1,15.4,114.5,47.7,25.45
2018,8,18,6,30,545.0,50.0,3.0,16.2,160.0,96.05,52.87
2018,8,18,6,45,606.0,56.5,2.9,17.05,211.5,149.21,93.07
2018,8,18,7,0,667.0,63.0,2.8,17.9,263.0,209.73,143.74
2018,8,18,7,15,708.5,68.0,2.75,18.85,316.5,271.75,197.8
2018,8,18,7,30,750.0,73.0,2.7,19.8,370.0,336.4,253.54
2018,8,18,7,45,779.5,76.5,2.7,20.8,422.5,398.6,306.15
2018,8,18,8,0,809.0,80.0,2.7,21.8,475.0,462.9,358.46
2018,8,18,8,15,831.0,82.5,2.65,22.8,525.0,524.02,406.24
2018,8,18,8,30,853.0,85.0,2.6,23.8,575.0,583.82,451.04
2018,8,18,8,45,869.5,87.5,2.55,24.8,622.0,641.61,492.49
2018,8,18,9,0,886.0,90.0,2.5,25.8,669.0,698.69,531.72
2018,8,18,9,15,885.5,98.0,2.5,26.75,707.5,748.1,563.39
2018,8,18,9,30,885.0,106.0,2.5,27.7,746.0,794.69,591.51
2018,8,18,9,45,879.0,115.5,2.5,28.65,777.5,835.35,615.08
2018,8,18,10,0,873.0,125.0,2.5,29.6,809.0,872.45,635.88
2018,8,18,10,15,882.0,126.0,2.5,30.35,839.0,910.61,657.57
2018,8,18,10,30,891.0,127.0,2.5,31.1,869.0,946.01,677.15
2018,8,18,10,45,898.0,127.5,2.55,31.85,892.0,976.09,693.57
2018,8,18,11,0,905.0,128.0,2.6,32.6,915.0,1002.92,707.87
2018,8,18,11,15,909.5,128.0,2.65,33.2,930.0,1023.43,718.62
2018,8,18,11,30,914.0,128.0,2.7,33.8,945.0,1040.33,727.2
2018,8,18,11,45,917.0,128.0,2.8,34.4,953.0,1052.04,733.13
2018,8,18,12,0,920.0,128.0,2.9,35.0,961.0,1059.95,736.83
2018,8,18,12,15,917.0,130.0,3.05,35.2,959.5,1060.01,737.5
2018,8,18,12,30,914.0,132.0,3.2,35.4,958.0,1056.2,735.91
2018,8,18,12,45,908.0,134.0,3.35,35.65,948.0,1045.61,730.04
2018,8,18,13,0,902.0,136.0,3.5,35.9,938.0,1031.31,721.94
2018,8,18,13,15,899.0,135.0,3.65,35.85,922.0,1013.35,712.44
2018,8,18,13,30,896.0,134.0,3.8,35.8,906.0,991.8,700.66
2018,8,18,13,45,892.0,131.0,3.95,35.7,882.0,963.86,684.87
2018,8,18,14,0,888.0,128.0,4.1,35.6,858.0,932.62,666.81
2018,8,18,14,15,880.5,126.5,4.2,35.3,827.5,896.68,645.78
2018,8,18,14,30,873.0,125.0,4.3,35.0,797.0,864.75,627.18
2018,8,18,14,45,863.0,122.0,4.4,34.7,759.5,819.2,599.17
2018,8,18,15,0,853.0,119.0,4.5,34.4,722.0,771.51,569.3
2018,8,18,15,15,838.5,116.0,4.5,34.4,679.0,718.76,533.55
2018,8,18,15,30,824.0,113.0,4.5,34.4,636.0,664.78,495.32
2018,8,18,15,45,806.0,109.0,4.65,33.25,589.0,606.77,455.69
2018,8,18,16,0,788.0,105.0,4.8,32.1,542.0,548.49,414.32
2018,8,18,16,15,762.5,101.0,4.8,31.2,491.5,486.56,367.67
2018,8,18,16,30,737.0,97.0,4.8,30.3,441.0,425.24,319.73
2018,8,18,16,45,701.5,91.5,4.8,29.35,388.0,360.54,267.69
2018,8,18,17,0,666.0,86.0,4.8,28.4,335.0,298.95,216.59
2018,8,18,17,15,617.0,79.0,4.7,27.1,282.0,235.94,164.13
2018,8,18,17,30,568.0,72.0,4.6,25.8,229.0,178.41,116.37
2018,8,18,17,45,498.5,63.0,4.5,24.5,179.5,122.19,72.82
2018,8,18,18,0,429.0,54.0,4.4,23.2,130.0,74.73,41.14
2018,8,18,18,15,329.5,41.0,4.3,22.2,88.0,33.39,22.28
2018,8,18,18,30,230.0,28.0,4.2,21.2,46.0,23.34,10.32
2018,8,18,18,45,122.5,15.0,4.15,20.2,24.0,13.64,0.0
2018,8,18,19,0,15.0,2.0,4.1,19.2,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.0,4.05,18.65,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,18.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,17.55,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,19,5,15,22.5,3.5,2.55,12.7,3.5,0.0,0.0
2018,8,19,5,30,45.0,7.0,2.8,13.2,7.0,6.37,0.0
2018,8,19,5,45,146.0,21.5,3.05,13.7,33.5,17.04,0.0
2018,8,19,6,0,247.0,36.0,3.3,14.2,60.0,28.17,17.56
2018,8,19,6,15,337.5,48.5,3.3,14.9,103.0,49.4,28.92
2018,8,19,6,30,428.0,61.0,3.3,15.6,146.0,95.61,57.33
2018,8,19,6,45,493.5,70.0,3.35,16.3,195.5,144.5,94.38
2018,8,19,7,0,559.0,79.0,3.4,17.0,245.0,201.53,141.8
2018,8,19,7,15,605.0,86.0,3.4,17.8,297.5,258.93,191.64
2018,8,19,7,30,651.0,93.0,3.4,18.6,350.0,321.33,245.37
2018,8,19,7,45,686.0,98.0,3.4,19.35,402.0,381.96,296.88
2018,8,19,8,0,721.0,103.0,3.4,20.1,454.0,445.52,349.13
2018,8,19,8,15,747.0,107.5,3.45,20.95,504.5,506.44,397.62
2018,8,19,8,30,773.0,112.0,3.5,21.8,555.0,568.24,445.07
2018,8,19,8,45,793.0,115.0,3.5,22.65,601.5,625.58,487.47
2018,8,19,9,0,813.0,118.0,3.5,23.5,648.0,682.74,528.29
2018,8,19,9,15,829.0,121.0,3.55,24.25,690.5,736.52,565.75
2018,8,19,9,30,845.0,124.0,3.6,25.0,733.0,789.11,600.03
2018,8,19,9,45,858.0,125.5,3.7,25.75,770.0,836.25,629.91
2018,8,19,10,0,871.0,127.0,3.8,26.5,807.0,881.37,657.99
2018,8,19,10,15,881.5,127.5,3.85,27.1,837.5,913.06,676.79
2018,8,19,10,30,892.0,128.0,3.9,27.7,868.0,949.31,698.57
2018,8,19,10,45,901.0,127.5,3.95,28.3,892.0,980.27,716.63
2018,8,19,11,0,910.0,127.0,4.0,28.9,916.0,1008.05,732.52
2018,8,19,11,15,915.5,127.0,4.0,29.3,932.0,1029.59,744.6
2018,8,19,11,30,921.0,127.0,4.0,29.7,948.0,1047.53,754.4
2018,8,19,11,45,926.0,125.5,4.05,30.15,956.5,1059.74,760.78
2018,8,19,12,0,931.0,124.0,4.1,30.6,965.0,1068.13,764.84
2018,8,19,12,15,930.5,125.0,4.1,30.85,964.5,1069.65,764.94
2018,8,19,12,30,930.0,126.0,4.1,31.1,964.0,1067.24,762.72
2018,8,19,12,45,928.0,125.5,4.15,31.35,955.0,1057.91,756.57
2018,8,19,13,0,926.0,125.0,4.2,31.6,946.0,1044.74,748.11
2018,8,19,13,15,924.0,123.0,4.2,31.65,929.5,1026.26,736.66
2018,8,19,13,30,922.0,121.0,4.2,31.7,913.0,1004.07,722.91
2018,8,19,13,45,919.0,118.5,4.25,31.75,889.5,976.83,706.2
2018,8,19,14,0,916.0,116.0,4.3,31.8,866.0,946.12,687.21
2018,8,19,14,15,909.5,114.0,4.35,31.55,835.0,909.58,665.08
2018,8,19,14,30,903.0,112.0,4.4,31.3,804.0,870.1,640.78
2018,8,19,14,45,894.5,108.5,4.4,31.1,766.5,824.79,611.91
2018,8,19,15,0,886.0,105.0,4.4,30.9,729.0,777.11,581.08
2018,8,19,15,15,872.0,103.0,4.4,30.9,686.0,724.98,546.01
2018,8,19,15,30,858.0,101.0,4.4,30.9,643.0,674.75,509.77
2018,8,19,15,45,842.0,97.5,4.5,29.95,596.0,616.74,469.08
2018,8,19,16,0,826.0,94.0,4.6,29.0,549.0,558.19,426.45
2018,8,19,16,15,803.0,89.5,4.6,28.1,497.5,494.93,378.22
2018,8,19,16,30,780.0,85.0,4.6,27.2,446.0,432.55,328.75
2018,8,19,16,45,753.0,80.0,4.6,26.35,394.5,369.37,276.8
2018,8,19,17,0,726.0,75.0,4.6,25.5,343.0,308.19,224.78
2018,8,19,17,15,680.0,69.5,4.55,24.25,289.5,242.54,169.09
2018,8,19,17,30,634.0,64.0,4.5,23.0,236.0,183.14,118.75
2018,8,19,17,45,566.0,56.0,4.4,21.8,185.0,123.93,72.11
2018,8,19,18,0,498.0,48.0,4.3,20.6,134.0,73.19,38.17
2018,8,19,18,15,384.0,37.5,4.25,19.6,90.5,30.45,19.97
2018,8,19,18,30,270.0,27.0,4.2,18.6,47.0,22.63,8.85
2018,8,19,18,45,144.5,15.0,4.1,17.6,24.5,13.64,0.0
2018,8,19,19,0,19.0,3.0,4.0,16.6,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,4.0,16.15,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
