Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,2,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,20,5,15,15.5,2.5,2.85,12.9,2.5,0.0,0.0
2018,8,20,5,30,31.0,5.0,3.0,13.2,5.0,4.55,0.0
2018,8,20,5,45,132.0,19.5,3.15,13.55,30.5,15.44,0.0
2018,8,20,6,0,233.0,34.0,3.3,13.9,56.0,26.6,16.09
2018,8,20,6,15,318.5,47.5,3.3,14.35,98.0,48.38,28.34
2018,8,20,6,30,404.0,61.0,3.3,14.8,140.0,91.96,55.36
2018,8,20,6,45,463.5,72.0,3.3,15.3,188.5,142.2,94.15
2018,8,20,7,0,523.0,83.0,3.3,15.8,237.0,197.97,140.92
2018,8,20,7,15,567.5,91.5,3.3,16.45,288.5,254.24,189.95
2018,8,20,7,30,612.0,100.0,3.3,17.1,340.0,315.42,242.84
2018,8,20,7,45,644.5,107.0,3.25,17.75,391.0,374.81,293.47
2018,8,20,8,0,677.0,114.0,3.2,18.4,442.0,436.96,344.74
2018,8,20,8,15,702.5,119.5,3.2,19.1,491.0,496.36,392.27
2018,8,20,8,30,728.0,125.0,3.2,19.8,540.0,557.0,439.1
2018,8,20,8,45,748.0,129.0,3.2,20.5,586.0,613.55,481.34
2018,8,20,9,0,768.0,133.0,3.2,21.2,632.0,670.07,522.19
2018,8,20,9,15,776.5,140.0,3.25,21.8,671.5,718.88,556.55
2018,8,20,9,30,785.0,147.0,3.3,22.4,711.0,767.58,589.7
2018,8,20,9,45,788.0,154.5,3.35,23.05,744.5,810.42,617.04
2018,8,20,10,0,791.0,162.0,3.4,23.7,778.0,850.7,642.26
2018,8,20,10,15,803.5,162.0,3.45,24.2,808.0,889.2,666.35
2018,8,20,10,30,816.0,162.0,3.5,24.7,838.0,925.33,688.61
2018,8,20,10,45,827.5,161.0,3.55,25.25,862.0,956.92,707.53
2018,8,20,11,0,839.0,160.0,3.6,25.8,886.0,985.62,724.45
2018,8,20,11,15,845.5,159.5,3.75,26.15,901.5,1006.89,737.69
2018,8,20,11,30,852.0,159.0,3.9,26.5,917.0,1024.74,748.8
2018,8,20,11,45,857.5,157.0,4.0,26.85,924.5,1036.51,755.68
2018,8,20,12,0,863.0,155.0,4.1,27.2,932.0,1044.6,760.31
2018,8,20,12,15,869.0,151.5,4.2,27.3,933.0,1035.49,754.61
2018,8,20,12,30,875.0,148.0,4.3,27.4,934.0,1035.26,754.94
2018,8,20,12,45,881.5,142.0,4.45,27.55,927.5,1029.29,751.69
2018,8,20,13,0,888.0,136.0,4.6,27.7,921.0,1019.45,745.96
2018,8,20,13,15,884.0,136.0,4.7,27.55,905.0,1001.56,736.01
2018,8,20,13,30,880.0,136.0,4.8,27.4,889.0,980.19,723.76
2018,8,20,13,45,874.0,134.0,4.9,27.3,864.5,951.6,706.45
2018,8,20,14,0,868.0,132.0,5.0,27.2,840.0,919.87,686.9
2018,8,20,14,15,860.0,129.5,5.1,26.85,809.0,890.66,669.6
2018,8,20,14,30,852.0,127.0,5.2,26.5,778.0,850.28,644.27
2018,8,20,14,45,842.0,124.5,5.25,26.2,741.5,805.84,615.36
2018,8,20,15,0,832.0,122.0,5.3,25.9,705.0,759.32,584.55
2018,8,20,15,15,817.0,118.5,5.3,25.9,662.0,706.44,546.67
2018,8,20,15,30,802.0,115.0,5.3,25.9,619.0,652.45,506.54
2018,8,20,15,45,785.0,110.5,5.35,24.75,572.5,595.45,465.43
2018,8,20,16,0,768.0,106.0,5.4,23.6,526.0,538.15,422.46
2018,8,20,16,15,746.5,100.0,5.4,22.75,476.5,476.91,374.19
2018,8,20,16,30,725.0,94.0,5.4,21.9,427.0,416.45,324.77
2018,8,20,16,45,694.0,88.5,5.35,21.1,376.0,354.08,272.14
2018,8,20,17,0,663.0,83.0,5.3,20.3,325.0,294.31,220.22
2018,8,20,17,15,542.0,78.0,5.2,19.35,255.5,215.11,154.8
2018,8,20,17,30,421.0,73.0,5.1,18.4,186.0,148.29,101.01
2018,8,20,17,45,393.5,59.5,4.95,17.45,146.5,104.83,65.08
2018,8,20,18,0,366.0,46.0,4.8,16.5,107.0,62.67,34.59
2018,8,20,18,15,299.0,36.0,4.7,15.85,74.5,29.07,19.03
2018,8,20,18,30,232.0,26.0,4.6,15.2,42.0,21.81,6.99
2018,8,20,18,45,123.5,14.5,4.45,14.6,22.0,13.19,0.0
2018,8,20,19,0,15.0,3.0,4.3,14.0,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,4.2,13.75,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,21,5,15,16.5,2.5,2.05,11.35,2.5,0.0,0.0
2018,8,21,5,30,33.0,5.0,2.4,11.9,5.0,4.55,0.0
2018,8,21,5,45,126.5,18.5,2.7,12.45,29.0,14.65,0.0
2018,8,21,6,0,220.0,32.0,3.0,13.0,53.0,25.03,14.66
2018,8,21,6,15,250.0,42.0,3.05,13.45,79.5,42.09,24.43
2018,8,21,6,30,280.0,52.0,3.1,13.9,106.0,72.79,44.48
2018,8,21,6,45,140.0,62.0,3.15,14.35,89.0,78.77,55.36
2018,8,21,7,0,0.0,72.0,3.2,14.8,72.0,63.5,48.65
2018,8,21,7,15,0.0,79.5,3.1,15.4,79.5,70.26,54.23
2018,8,21,7,30,0.0,87.0,3.0,16.0,87.0,76.99,59.64
2018,8,21,7,45,0.5,111.0,2.95,16.55,111.0,98.7,77.42
2018,8,21,8,0,1.0,135.0,2.9,17.1,135.0,120.67,95.1
2018,8,21,8,15,6.0,161.0,2.85,17.7,164.0,147.08,116.13
2018,8,21,8,30,11.0,187.0,2.8,18.3,193.0,174.26,137.46
2018,8,21,8,45,26.0,217.0,2.75,18.95,233.5,218.16,171.93
2018,8,21,9,0,41.0,247.0,2.7,19.6,274.0,259.14,203.47
2018,8,21,9,15,66.5,280.0,2.7,20.05,326.5,312.38,244.41
2018,8,21,9,30,92.0,313.0,2.7,20.5,379.0,368.13,286.48
2018,8,21,9,45,160.5,327.5,2.75,20.95,449.5,453.35,351.1
2018,8,21,10,0,229.0,342.0,2.8,21.4,520.0,544.87,418.6
2018,8,21,10,15,265.5,349.5,2.9,21.85,563.0,594.16,453.75
2018,8,21,10,30,302.0,357.0,3.0,22.3,606.0,644.64,489.51
2018,8,21,10,45,399.0,339.5,3.1,22.8,678.0,739.38,557.28
2018,8,21,11,0,496.0,322.0,3.2,23.3,750.0,825.55,617.47
2018,8,21,11,15,600.0,283.5,3.3,23.6,809.5,900.71,670.13
2018,8,21,11,30,704.0,245.0,3.4,23.9,869.0,975.27,721.22
2018,8,21,11,45,719.5,239.0,3.5,24.25,881.0,992.01,731.14
2018,8,21,12,0,735.0,233.0,3.6,24.6,893.0,1005.58,739.5
2018,8,21,12,15,726.0,237.5,3.7,24.7,889.0,1001.88,737.32
2018,8,21,12,30,717.0,242.0,3.8,24.8,885.0,994.79,733.14
2018,8,21,12,45,702.0,248.5,3.9,24.9,872.5,980.46,724.24
2018,8,21,13,0,687.0,255.0,4.0,25.0,860.0,963.05,713.16
2018,8,21,13,15,686.0,250.5,4.1,24.95,845.0,945.54,702.64
2018,8,21,13,30,685.0,246.0,4.2,24.9,830.0,925.0,690.02
2018,8,21,13,45,682.0,240.0,4.3,24.8,808.0,898.22,673.19
2018,8,21,14,0,679.0,234.0,4.4,24.7,786.0,868.73,654.34
2018,8,21,14,15,670.0,228.5,4.5,24.4,756.0,831.98,630.65
2018,8,21,14,30,661.0,223.0,4.6,24.1,726.0,793.22,605.35
2018,8,21,14,45,649.5,216.0,4.65,23.85,690.0,749.25,575.43
2018,8,21,15,0,638.0,209.0,4.7,23.6,654.0,703.92,543.91
2018,8,21,15,15,620.0,202.0,4.7,23.6,612.5,652.92,506.76
2018,8,21,15,30,602.0,195.0,4.7,23.6,571.0,597.91,465.99
2018,8,21,15,45,575.5,186.5,4.75,22.55,523.5,540.42,424.24
2018,8,21,16,0,549.0,178.0,4.8,21.5,476.0,484.21,382.05
2018,8,21,16,15,520.5,166.5,4.75,20.8,427.5,425.76,336.13
2018,8,21,16,30,492.0,155.0,4.7,20.1,379.0,369.5,290.66
2018,8,21,16,45,457.5,141.5,4.7,19.4,330.0,311.62,242.86
2018,8,21,17,0,423.0,128.0,4.7,18.7,281.0,257.27,196.93
2018,8,21,17,15,371.0,113.5,4.55,18.0,232.0,201.38,149.79
2018,8,21,17,30,319.0,99.0,4.4,17.3,183.0,151.74,108.36
2018,8,21,17,45,265.5,80.0,4.25,16.55,139.5,103.65,69.84
2018,8,21,18,0,212.0,61.0,4.1,15.8,96.0,64.27,41.12
2018,8,21,18,15,140.0,41.5,3.95,15.45,61.0,33.01,22.26
2018,8,21,18,30,68.0,22.0,3.8,15.1,26.0,17.93,3.01
2018,8,21,18,45,35.5,11.5,3.6,14.7,13.5,10.46,0.0
2018,8,21,19,0,3.0,1.0,3.4,14.3,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,3.25,14.2,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,5,15,7.5,1.5,1.15,11.35,1.5,0.0,0.0
2018,8,22,5,30,15.0,3.0,1.2,12.0,3.0,2.73,0.0
2018,8,22,5,45,57.0,16.0,1.3,12.65,20.5,14.55,0.0
2018,8,22,6,0,99.0,29.0,1.4,13.3,38.0,23.49,13.18
2018,8,22,6,15,95.0,45.5,1.6,13.95,58.5,40.84,26.47
2018,8,22,6,30,91.0,62.0,1.8,14.6,79.0,63.01,43.92
2018,8,22,6,45,57.5,81.0,1.95,15.2,93.0,80.58,60.3
2018,8,22,7,0,24.0,100.0,2.1,15.8,107.0,94.31,73.49
2018,8,22,7,15,21.0,117.5,2.1,16.35,124.5,109.86,86.58
2018,8,22,7,30,18.0,135.0,2.1,16.9,142.0,126.12,99.91
2018,8,22,7,45,44.0,164.0,2.1,17.45,184.5,167.5,133.2
2018,8,22,8,0,70.0,193.0,2.1,18.0,227.0,210.1,167.1
2018,8,22,8,15,132.5,219.0,2.1,18.55,291.0,278.15,220.87
2018,8,22,8,30,195.0,245.0,2.1,19.1,355.0,348.14,275.19
2018,8,22,8,45,372.5,226.0,2.1,19.7,458.5,461.09,362.67
2018,8,22,9,0,550.0,207.0,2.1,20.3,562.0,593.17,461.33
2018,8,22,9,15,641.5,188.5,2.15,20.9,628.0,674.23,519.46
2018,8,22,9,30,733.0,170.0,2.2,21.5,694.0,756.68,577.49
2018,8,22,9,45,760.5,166.0,2.25,22.1,733.0,806.32,609.94
2018,8,22,10,0,788.0,162.0,2.3,22.7,772.0,850.93,637.82
2018,8,22,10,15,800.5,163.0,2.4,23.25,802.5,890.33,662.41
2018,8,22,10,30,813.0,164.0,2.5,23.8,833.0,927.38,685.26
2018,8,22,10,45,824.0,162.5,2.65,24.4,856.0,957.92,703.97
2018,8,22,11,0,835.0,161.0,2.8,25.0,879.0,985.54,720.75
2018,8,22,11,15,841.5,160.5,2.9,25.4,894.5,1006.68,733.45
2018,8,22,11,30,848.0,160.0,3.0,25.8,910.0,1024.41,744.03
2018,8,22,11,45,853.0,158.5,3.1,26.25,917.5,1036.06,750.64
2018,8,22,12,0,858.0,157.0,3.2,26.7,925.0,1044.05,755.02
2018,8,22,12,15,855.0,159.0,3.25,26.95,923.5,1043.9,754.5
2018,8,22,12,30,852.0,161.0,3.3,27.2,922.0,1039.98,751.75
2018,8,22,12,45,846.0,162.5,3.4,27.45,912.0,1028.84,744.88
2018,8,22,13,0,840.0,164.0,3.5,27.7,902.0,1014.12,735.81
2018,8,22,13,15,838.0,161.0,3.6,27.75,885.5,995.19,724.65
2018,8,22,13,30,836.0,158.0,3.7,27.8,869.0,972.78,711.22
2018,8,22,13,45,832.0,155.0,3.85,27.8,845.5,945.15,694.74
2018,8,22,14,0,828.0,152.0,4.0,27.8,822.0,914.37,676.03
2018,8,22,14,15,820.5,148.5,4.1,27.55,791.5,877.06,653.12
2018,8,22,14,30,813.0,145.0,4.2,27.3,761.0,837.17,628.17
2018,8,22,14,45,803.5,141.0,4.3,27.1,724.5,792.8,599.64
2018,8,22,15,0,794.0,137.0,4.4,26.9,688.0,746.44,569.13
2018,8,22,15,15,778.0,133.0,4.4,26.9,645.0,693.76,531.43
2018,8,22,15,30,762.0,129.0,4.4,26.9,602.0,641.58,493.21
2018,8,22,15,45,744.0,123.5,4.5,25.85,556.0,584.3,452.47
2018,8,22,16,0,726.0,118.0,4.6,24.8,510.0,526.97,410.13
2018,8,22,16,15,703.0,111.5,4.6,24.0,461.0,466.44,363.02
2018,8,22,16,30,680.0,105.0,4.6,23.2,412.0,407.05,315.09
2018,8,22,16,45,646.0,97.5,4.6,22.35,360.5,344.01,262.85
2018,8,22,17,0,612.0,90.0,4.6,21.5,309.0,284.07,211.7
2018,8,22,17,15,563.5,81.5,4.55,20.45,258.0,222.95,159.42
2018,8,22,17,30,515.0,73.0,4.5,19.4,207.0,167.4,112.21
2018,8,22,17,45,445.5,62.0,4.4,18.4,159.0,112.83,69.1
2018,8,22,18,0,376.0,51.0,4.3,17.4,111.0,67.13,38.0
2018,8,22,18,15,271.0,37.0,4.2,16.75,72.0,28.86,18.47
2018,8,22,18,30,166.0,23.0,4.1,16.1,33.0,18.17,0.62
2018,8,22,18,45,83.0,11.5,3.95,15.45,16.5,10.46,0.0
2018,8,22,19,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,5,15,12.5,2.0,1.65,11.1,2.0,0.0,0.0
2018,8,23,5,30,25.0,4.0,1.9,11.8,4.0,0.0,0.0
2018,8,23,5,45,100.0,17.0,2.15,12.55,24.5,15.46,0.0
2018,8,23,6,0,175.0,30.0,2.4,13.3,45.0,23.44,12.84
2018,8,23,6,15,249.0,45.5,2.55,13.85,83.5,45.6,27.02
2018,8,23,6,30,323.0,61.0,2.7,14.4,122.0,85.63,53.24
2018,8,23,6,45,201.0,76.0,2.9,14.95,118.0,101.57,71.72
2018,8,23,7,0,79.0,91.0,3.1,15.5,114.0,100.67,76.89
2018,8,23,7,15,61.0,118.5,3.05,15.95,138.5,124.07,97.55
2018,8,23,7,30,43.0,146.0,3.0,16.4,163.0,147.32,117.33
2018,8,23,7,45,70.5,172.0,3.0,16.85,204.0,186.07,148.68
2018,8,23,8,0,98.0,198.0,3.0,17.3,245.0,228.3,182.59
2018,8,23,8,15,170.0,218.0,3.05,17.85,309.5,297.46,237.73
2018,8,23,8,30,242.0,238.0,3.1,18.4,374.0,376.37,299.61
2018,8,23,8,45,412.5,215.0,3.1,18.9,470.5,485.09,384.63
2018,8,23,9,0,583.0,192.0,3.1,19.4,567.0,602.04,473.7
2018,8,23,9,15,672.0,177.0,3.15,19.9,635.5,686.5,535.61
2018,8,23,9,30,761.0,162.0,3.2,20.4,704.0,771.55,596.67
2018,8,23,9,45,746.0,179.0,3.3,20.9,732.0,809.27,621.31
2018,8,23,10,0,731.0,196.0,3.4,21.4,760.0,843.15,643.01
2018,8,23,10,15,742.0,198.0,3.5,21.8,789.0,881.04,667.57
2018,8,23,10,30,753.0,200.0,3.6,22.2,818.0,916.66,690.37
2018,8,23,10,45,762.0,201.0,3.7,22.65,840.5,946.88,709.25
2018,8,23,11,0,771.0,202.0,3.8,23.1,863.0,974.3,726.22
2018,8,23,11,15,775.0,203.0,3.9,23.35,877.0,993.84,738.48
2018,8,23,11,30,779.0,204.0,4.0,23.6,891.0,1010.07,748.67
2018,8,23,11,45,780.5,205.0,4.1,23.9,897.5,1020.41,754.89
2018,8,23,12,0,782.0,206.0,4.2,24.2,904.0,1027.21,758.91
2018,8,23,12,15,774.5,210.0,4.25,24.25,900.5,1024.55,757.23
2018,8,23,12,30,767.0,214.0,4.3,24.3,897.0,1018.33,753.37
2018,8,23,12,45,755.5,218.5,4.4,24.4,885.5,1005.17,745.16
2018,8,23,13,0,744.0,223.0,4.5,24.5,874.0,988.74,734.87
2018,8,23,13,15,740.0,220.5,4.55,24.4,857.5,969.34,723.04
2018,8,23,13,30,736.0,218.0,4.6,24.3,841.0,946.82,709.21
2018,8,23,13,45,730.0,213.5,4.7,24.2,817.0,917.44,691.03
2018,8,23,14,0,724.0,209.0,4.8,24.1,793.0,885.35,670.84
2018,8,23,14,15,714.5,204.5,4.85,23.8,762.5,847.7,646.7
2018,8,23,14,30,705.0,200.0,4.9,23.5,732.0,807.92,620.19
2018,8,23,14,45,693.0,194.5,4.95,23.2,695.5,763.28,589.67
2018,8,23,15,0,681.0,189.0,5.0,22.9,659.0,717.19,557.46
2018,8,23,15,15,663.0,182.5,5.0,22.9,616.5,664.72,518.96
2018,8,23,15,30,645.0,176.0,5.0,22.9,574.0,611.88,479.42
2018,8,23,15,45,623.5,168.0,5.0,22.0,528.5,555.45,437.82
2018,8,23,16,0,602.0,160.0,5.0,21.1,483.0,499.64,395.35
2018,8,23,16,15,574.5,150.0,5.0,20.45,434.0,436.33,345.37
2018,8,23,16,30,547.0,140.0,5.0,19.8,385.0,378.9,298.5
2018,8,23,16,45,510.5,130.0,5.0,19.1,336.0,320.36,249.6
2018,8,23,17,0,474.0,120.0,5.0,18.4,287.0,265.44,202.64
2018,8,23,17,15,425.0,105.5,4.9,17.65,237.0,207.22,152.96
2018,8,23,17,30,376.0,91.0,4.8,16.9,187.0,154.85,108.67
2018,8,23,17,45,312.5,74.0,4.7,16.2,141.5,104.61,68.64
2018,8,23,18,0,249.0,57.0,4.6,15.5,96.0,62.57,38.63
2018,8,23,18,15,171.5,38.5,4.5,15.05,60.5,29.92,19.29
2018,8,23,18,30,94.0,20.0,4.4,14.6,25.0,15.73,0.0
2018,8,23,18,45,47.0,10.0,4.25,14.15,12.5,9.1,0.0
2018,8,23,19,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,24,5,15,8.0,1.5,1.85,10.5,1.5,0.0,0.0
2018,8,24,5,30,16.0,3.0,2.1,11.1,3.0,0.0,0.0
2018,8,24,5,45,70.0,16.0,2.4,11.7,21.5,14.55,0.0
2018,8,24,6,0,124.0,29.0,2.7,12.3,40.0,22.6,11.91
2018,8,24,6,15,178.0,47.0,2.8,12.8,74.0,45.22,28.21
2018,8,24,6,30,232.0,65.0,2.9,13.3,108.0,80.02,52.48
2018,8,24,6,45,141.0,81.0,3.0,13.85,109.5,96.5,70.39
2018,8,24,7,0,50.0,97.0,3.1,14.4,111.0,97.84,75.92
2018,8,24,7,15,28.5,112.5,3.0,14.9,121.0,109.44,86.59
2018,8,24,7,30,7.0,128.0,2.9,15.4,131.0,116.17,92.5
2018,8,24,7,45,10.5,146.0,2.85,15.95,151.0,134.53,107.28
2018,8,24,8,0,14.0,164.0,2.8,16.5,171.0,153.38,122.23
2018,8,24,8,15,23.5,188.0,2.75,17.1,201.0,181.4,144.44
2018,8,24,8,30,33.0,212.0,2.7,17.7,231.0,216.34,171.87
2018,8,24,8,45,50.0,243.5,2.6,18.3,274.5,259.86,205.68
2018,8,24,9,0,67.0,275.0,2.5,18.9,318.0,305.38,240.41
2018,8,24,9,15,168.5,290.0,2.55,19.5,407.5,407.57,319.89
2018,8,24,9,30,270.0,305.0,2.6,20.1,497.0,520.22,404.6
2018,8,24,9,45,451.0,269.0,2.6,20.7,608.5,655.68,505.14
2018,8,24,10,0,632.0,233.0,2.6,21.3,720.0,796.75,605.57
2018,8,24,10,15,673.5,225.5,2.7,21.8,761.5,849.41,640.5
2018,8,24,10,30,715.0,218.0,2.8,22.3,803.0,901.63,674.94
2018,8,24,10,45,726.0,218.5,2.9,22.8,826.0,932.38,693.84
2018,8,24,11,0,737.0,219.0,3.0,23.3,849.0,960.53,711.1
2018,8,24,11,15,743.5,219.5,3.1,23.7,864.0,981.46,723.85
2018,8,24,11,30,750.0,220.0,3.2,24.1,879.0,999.26,734.64
2018,8,24,11,45,754.5,218.5,3.3,24.55,886.0,1009.72,740.55
2018,8,24,12,0,759.0,217.0,3.4,25.0,893.0,1016.77,744.39
2018,8,24,12,15,750.0,222.0,3.5,25.15,889.0,1013.5,742.47
2018,8,24,12,30,741.0,227.0,3.6,25.3,885.0,1006.75,738.45
2018,8,24,12,45,727.0,233.0,3.7,25.45,873.0,992.66,729.71
2018,8,24,13,0,713.0,239.0,3.8,25.6,861.0,975.4,718.96
2018,8,24,13,15,709.5,235.5,3.9,25.65,844.5,955.84,707.0
2018,8,24,13,30,706.0,232.0,4.0,25.7,828.0,933.25,693.02
2018,8,24,13,45,701.0,227.0,4.1,25.7,804.5,904.89,675.22
2018,8,24,14,0,696.0,222.0,4.2,25.7,781.0,873.85,655.27
2018,8,24,14,15,686.5,217.0,4.25,25.5,750.5,836.42,630.81
2018,8,24,14,30,677.0,212.0,4.3,25.3,720.0,796.95,604.57
2018,8,24,14,45,665.0,205.0,4.35,25.05,683.5,751.77,573.95
2018,8,24,15,0,653.0,198.0,4.4,24.8,647.0,705.22,541.75
2018,8,24,15,15,634.5,191.5,4.4,24.8,605.0,653.5,504.36
2018,8,24,15,30,616.0,185.0,4.4,24.8,563.0,601.54,466.02
2018,8,24,15,45,594.0,176.5,4.45,24.0,517.5,541.79,422.61
2018,8,24,16,0,572.0,168.0,4.5,23.2,472.0,486.98,381.44
2018,8,24,16,15,544.0,157.5,4.5,22.45,424.0,428.38,335.82
2018,8,24,16,30,516.0,147.0,4.5,21.7,376.0,371.88,290.45
2018,8,24,16,45,478.0,134.5,4.45,20.95,326.0,312.16,241.35
2018,8,24,17,0,440.0,122.0,4.4,20.2,276.0,256.37,194.42
2018,8,24,17,15,391.5,107.0,4.3,19.3,227.0,199.91,146.91
2018,8,24,17,30,343.0,92.0,4.2,18.4,178.0,149.28,104.66
2018,8,24,17,45,281.5,74.0,4.1,17.5,133.5,100.54,66.18
2018,8,24,18,0,220.0,56.0,4.0,16.6,89.0,59.79,37.09
2018,8,24,18,15,148.5,36.5,3.9,16.0,55.0,29.22,18.36
2018,8,24,18,30,77.0,17.0,3.8,15.4,21.0,13.35,0.0
2018,8,24,18,45,38.5,8.5,3.7,14.8,10.5,7.73,0.0
2018,8,24,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.5,9.9,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.7,10.6,3.0,0.0,0.0
2018,8,25,5,45,92.5,16.5,1.85,11.25,23.5,15.01,0.0
2018,8,25,6,0,167.0,30.0,2.0,11.9,44.0,23.49,12.24
2018,8,25,6,15,248.5,47.0,2.15,12.55,84.0,47.58,28.49
2018,8,25,6,30,330.0,64.0,2.3,13.2,124.0,89.94,56.65
2018,8,25,6,45,309.5,80.5,2.45,13.8,151.5,125.65,87.48
2018,8,25,7,0,289.0,97.0,2.6,14.4,179.0,156.28,115.96
2018,8,25,7,15,299.5,116.5,2.55,15.1,216.5,197.5,152.15
2018,8,25,7,30,310.0,136.0,2.5,15.8,254.0,239.92,188.75
2018,8,25,7,45,375.0,148.0,2.45,16.45,311.0,304.07,241.34
2018,8,25,8,0,440.0,160.0,2.4,17.1,368.0,371.11,295.28
2018,8,25,8,15,562.0,151.0,2.35,17.85,446.0,454.64,360.92
2018,8,25,8,30,684.0,142.0,2.3,18.6,524.0,554.65,437.16
2018,8,25,8,45,707.0,146.5,2.25,19.4,570.5,611.81,478.63
2018,8,25,9,0,730.0,151.0,2.2,20.2,617.0,669.31,519.11
2018,8,25,9,15,725.5,165.0,2.15,20.9,653.0,716.31,550.46
2018,8,25,9,30,721.0,179.0,2.1,21.6,689.0,760.64,578.95
2018,8,25,9,45,706.0,197.5,2.1,22.35,717.5,798.09,601.88
2018,8,25,10,0,691.0,216.0,2.1,23.1,746.0,831.8,621.72
2018,8,25,10,15,701.5,219.5,2.1,23.75,775.0,869.61,644.85
2018,8,25,10,30,712.0,223.0,2.1,24.4,804.0,905.26,665.86
2018,8,25,10,45,720.0,225.5,2.1,25.05,826.5,935.16,682.63
2018,8,25,11,0,728.0,228.0,2.1,25.7,849.0,962.35,697.53
2018,8,25,11,15,733.5,229.0,2.15,26.25,863.5,982.68,708.79
2018,8,25,11,30,739.0,230.0,2.2,26.8,878.0,999.86,718.14
2018,8,25,11,45,742.5,230.5,2.25,27.3,885.5,1011.27,724.06
2018,8,25,12,0,746.0,231.0,2.3,27.8,893.0,1019.3,727.97
2018,8,25,12,15,758.5,223.0,2.45,28.25,895.0,1024.18,731.25
2018,8,25,12,30,771.0,215.0,2.6,28.7,897.0,1025.44,732.31
2018,8,25,12,45,785.0,204.0,2.7,29.1,892.5,1021.31,729.72
2018,8,25,13,0,799.0,193.0,2.8,29.5,888.0,1005.43,719.78
2018,8,25,13,15,797.0,190.0,3.0,29.6,872.0,986.89,709.95
2018,8,25,13,30,795.0,187.0,3.2,29.7,856.0,964.99,697.81
2018,8,25,13,45,791.5,182.5,3.35,29.8,832.0,936.99,681.21
2018,8,25,14,0,788.0,178.0,3.5,29.9,808.0,911.75,666.31
2018,8,25,14,15,780.5,173.5,3.65,29.65,777.5,873.78,643.63
2018,8,25,14,30,773.0,169.0,3.8,29.4,747.0,833.34,618.98
2018,8,25,14,45,763.0,163.5,3.95,29.2,710.0,787.66,590.13
2018,8,25,15,0,753.0,158.0,4.1,29.0,673.0,740.18,558.41
2018,8,25,15,15,735.5,153.5,4.1,29.0,630.0,686.89,520.75
2018,8,25,15,30,718.0,149.0,4.1,29.0,587.0,632.98,481.8
2018,8,25,15,45,698.0,142.5,4.3,27.9,540.5,575.27,441.47
2018,8,25,16,0,678.0,136.0,4.5,26.8,494.0,517.85,399.7
2018,8,25,16,15,652.0,127.5,4.6,25.85,444.0,456.16,352.66
2018,8,25,16,30,626.0,119.0,4.7,24.9,394.0,396.09,305.06
2018,8,25,16,45,588.5,110.0,4.75,23.95,342.5,333.21,253.66
2018,8,25,17,0,551.0,101.0,4.8,23.0,291.0,274.0,203.85
2018,8,25,17,15,498.0,90.0,4.7,21.8,240.0,210.49,150.51
2018,8,25,17,30,445.0,79.0,4.6,20.6,189.0,156.16,105.14
2018,8,25,17,45,373.5,65.0,4.55,19.45,142.0,103.43,64.08
2018,8,25,18,0,302.0,51.0,4.5,18.3,95.0,59.83,34.4
2018,8,25,18,15,204.0,34.5,4.35,17.45,59.0,26.95,16.05
2018,8,25,18,30,106.0,18.0,4.2,16.6,23.0,14.22,0.0
2018,8,25,18,45,53.0,9.0,4.1,15.75,11.5,8.19,0.0
2018,8,25,19,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,2.25,10.4,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,2.6,11.0,2.0,0.0,0.0
2018,8,26,5,45,130.0,15.5,2.9,11.6,25.5,14.1,0.0
2018,8,26,6,0,243.0,29.0,3.2,12.2,49.0,24.16,12.21
2018,8,26,6,15,342.5,41.5,3.25,12.8,91.5,48.33,26.74
2018,8,26,6,30,442.0,54.0,3.3,13.4,134.0,94.87,55.98
2018,8,26,6,45,274.0,74.5,3.4,14.0,129.5,115.02,80.1
2018,8,26,7,0,106.0,95.0,3.5,14.6,125.0,111.12,84.98
2018,8,26,7,15,82.5,120.5,3.45,15.2,146.5,135.5,106.88
2018,8,26,7,30,59.0,146.0,3.4,15.8,168.0,153.71,122.74
2018,8,26,7,45,207.0,158.0,3.3,16.45,252.5,239.42,191.6
2018,8,26,8,0,355.0,170.0,3.2,17.1,337.0,335.14,268.36
2018,8,26,8,15,573.5,137.0,3.15,17.8,441.0,452.48,361.4
2018,8,26,8,30,792.0,104.0,3.1,18.5,545.0,580.22,460.39
2018,8,26,8,45,811.0,107.5,3.0,19.2,591.5,638.66,503.31
2018,8,26,9,0,830.0,111.0,2.9,19.9,638.0,696.76,544.75
2018,8,26,9,15,845.0,113.0,2.95,20.6,680.0,749.71,581.33
2018,8,26,9,30,860.0,115.0,3.0,21.3,722.0,801.29,614.83
2018,8,26,9,45,871.0,117.0,3.0,21.95,758.0,841.44,639.63
2018,8,26,10,0,882.0,119.0,3.0,22.6,794.0,885.12,666.55
2018,8,26,10,15,893.5,119.0,3.1,23.2,824.5,924.72,691.11
2018,8,26,10,30,905.0,119.0,3.2,23.8,855.0,961.62,713.67
2018,8,26,10,45,914.0,118.0,3.3,24.4,878.5,992.22,731.9
2018,8,26,11,0,923.0,117.0,3.4,25.0,902.0,1019.54,747.95
2018,8,26,11,15,928.5,116.5,3.5,25.4,917.0,1040.52,760.45
2018,8,26,11,30,934.0,116.0,3.6,25.8,932.0,1057.8,770.64
2018,8,26,11,45,938.0,115.0,3.7,26.2,939.5,1069.24,777.16
2018,8,26,12,0,942.0,114.0,3.8,26.6,947.0,1076.75,781.28
2018,8,26,12,15,938.0,115.0,3.9,26.8,943.5,1074.29,779.73
2018,8,26,12,30,934.0,116.0,4.0,27.0,940.0,1067.85,775.8
2018,8,26,12,45,928.0,117.5,4.1,27.2,929.0,1056.02,768.48
2018,8,26,13,0,922.0,119.0,4.2,27.4,918.0,1040.37,758.8
2018,8,26,13,15,919.0,117.5,4.3,27.4,900.5,1020.85,747.24
2018,8,26,13,30,916.0,116.0,4.4,27.4,883.0,997.64,733.27
2018,8,26,13,45,911.0,114.0,4.55,27.4,858.5,968.5,715.58
2018,8,26,14,0,906.0,112.0,4.7,27.4,834.0,936.03,695.88
2018,8,26,14,15,898.0,109.5,4.75,27.05,801.5,897.28,672.04
2018,8,26,14,30,890.0,107.0,4.8,26.7,769.0,855.74,646.0
2018,8,26,14,45,879.0,105.0,4.9,26.4,731.0,809.79,616.63
2018,8,26,15,0,868.0,103.0,5.0,26.1,693.0,761.73,585.26
2018,8,26,15,15,853.5,99.5,5.0,26.1,649.0,711.94,550.55
2018,8,26,15,30,839.0,96.0,5.0,26.1,605.0,656.11,509.17
2018,8,26,15,45,818.5,93.5,5.1,24.95,557.0,596.82,466.49
2018,8,26,16,0,798.0,91.0,5.2,23.8,509.0,537.51,421.98
2018,8,26,16,15,771.0,86.5,5.15,22.95,457.5,473.33,371.14
2018,8,26,16,30,744.0,82.0,5.1,22.1,406.0,410.59,319.61
2018,8,26,16,45,706.5,77.0,5.05,21.25,353.0,344.45,263.82
2018,8,26,17,0,669.0,72.0,5.0,20.4,300.0,282.3,209.82
2018,8,26,17,15,616.0,66.0,4.9,19.45,248.0,219.1,154.89
2018,8,26,17,30,563.0,60.0,4.8,18.5,196.0,161.94,105.8
2018,8,26,17,45,483.5,51.5,4.7,17.55,148.0,105.67,61.67
2018,8,26,18,0,404.0,43.0,4.6,16.6,100.0,59.51,31.43
2018,8,26,18,15,277.5,30.5,4.55,16.0,62.0,25.11,14.27
2018,8,26,18,30,151.0,18.0,4.5,15.4,24.0,16.37,0.0
2018,8,26,18,45,75.5,9.0,4.45,14.8,12.0,8.19,0.0
2018,8,26,19,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,27,5,15,8.0,1.0,2.65,12.25,1.0,0.0,0.0
2018,8,27,5,30,16.0,2.0,2.9,12.7,2.0,0.0,0.0
2018,8,27,5,45,131.0,15.5,3.2,13.2,25.0,14.1,0.0
2018,8,27,6,0,246.0,29.0,3.5,13.7,48.0,24.31,11.61
2018,8,27,6,15,344.5,39.5,3.55,14.25,88.5,47.08,25.27
2018,8,27,6,30,443.0,50.0,3.6,14.8,129.0,91.95,53.09
2018,8,27,6,45,303.5,65.0,3.7,15.35,127.5,111.94,75.83
2018,8,27,7,0,164.0,80.0,3.8,15.9,126.0,113.02,84.05
2018,8,27,7,15,182.0,100.0,3.7,16.45,160.5,148.87,114.88
2018,8,27,7,30,200.0,120.0,3.6,17.0,195.0,187.05,147.38
2018,8,27,7,45,270.0,134.0,3.55,17.55,251.0,243.29,193.64
2018,8,27,8,0,340.0,148.0,3.5,18.1,307.0,314.06,251.13
2018,8,27,8,15,479.5,143.5,3.5,18.65,394.5,405.62,324.4
2018,8,27,8,30,619.0,139.0,3.5,19.2,482.0,516.15,410.72
2018,8,27,8,45,663.0,137.5,3.45,19.75,533.0,577.34,457.02
2018,8,27,9,0,707.0,136.0,3.4,20.3,584.0,640.91,504.0
2018,8,27,9,15,690.5,152.5,3.4,20.8,613.5,680.67,531.59
2018,8,27,9,30,674.0,169.0,3.4,21.3,643.0,716.76,555.87
2018,8,27,9,45,666.0,185.5,3.45,21.8,673.5,756.12,582.19
2018,8,27,10,0,658.0,202.0,3.5,22.3,704.0,792.43,605.81
2018,8,27,10,15,719.0,184.0,3.55,22.7,751.5,851.79,646.09
2018,8,27,10,30,780.0,166.0,3.6,23.1,799.0,905.94,681.27
2018,8,27,10,45,791.0,165.0,3.7,23.55,821.5,936.07,699.94
2018,8,27,11,0,802.0,164.0,3.8,24.0,844.0,963.37,716.83
2018,8,27,11,15,808.5,164.0,3.85,24.3,859.0,984.28,729.56
2018,8,27,11,30,815.0,164.0,3.9,24.6,874.0,1001.88,740.16
2018,8,27,11,45,820.0,162.0,4.0,24.9,881.0,1012.47,746.54
2018,8,27,12,0,825.0,160.0,4.1,25.2,888.0,1019.48,750.7
2018,8,27,12,15,827.5,158.5,4.15,25.4,887.5,1020.85,751.26
2018,8,27,12,30,830.0,157.0,4.2,25.6,887.0,1018.54,749.56
2018,8,27,12,45,831.0,154.5,4.3,25.75,878.5,1009.99,744.31
2018,8,27,13,0,832.0,152.0,4.4,25.9,870.0,997.78,736.77
2018,8,27,13,15,828.0,150.0,4.45,25.85,853.0,977.63,724.31
2018,8,27,13,30,824.0,148.0,4.5,25.8,836.0,954.12,709.66
2018,8,27,13,45,817.5,146.0,4.6,25.75,811.5,925.06,691.66
2018,8,27,14,0,811.0,144.0,4.7,25.7,787.0,893.04,671.65
2018,8,27,14,15,802.0,141.0,4.7,25.45,756.0,855.03,647.19
2018,8,27,14,30,793.0,138.0,4.7,25.2,725.0,814.61,620.84
2018,8,27,14,45,781.5,134.0,4.75,24.95,688.0,769.0,590.77
2018,8,27,15,0,770.0,130.0,4.8,24.7,651.0,721.65,558.88
2018,8,27,15,15,753.0,127.0,4.8,24.7,609.0,671.71,522.3
2018,8,27,15,30,736.0,124.0,4.8,24.7,567.0,618.97,482.9
2018,8,27,15,45,715.5,118.5,4.8,23.75,520.5,561.17,440.43
2018,8,27,16,0,695.0,113.0,4.8,22.8,474.0,503.68,396.67
2018,8,27,16,15,669.0,106.5,4.75,22.1,425.5,443.12,348.53
2018,8,27,16,30,643.0,100.0,4.7,21.4,377.0,384.15,300.05
2018,8,27,16,45,606.5,92.5,4.65,20.7,326.5,322.23,247.9
2018,8,27,17,0,570.0,85.0,4.6,20.0,276.0,263.81,197.41
2018,8,27,17,15,518.0,76.0,4.5,19.2,227.0,203.99,145.84
2018,8,27,17,30,466.0,67.0,4.4,18.4,178.0,150.29,100.15
2018,8,27,17,45,391.0,56.0,4.3,17.55,133.0,98.47,59.64
2018,8,27,18,0,316.0,45.0,4.2,16.7,88.0,54.69,30.14
2018,8,27,18,15,210.0,30.5,4.1,16.2,54.0,23.91,12.79
2018,8,27,18,30,104.0,16.0,4.0,15.7,20.0,14.55,0.0
2018,8,27,18,45,52.0,8.0,3.9,15.15,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,5,15,5.5,1.0,1.75,11.65,1.0,0.0,0.0
2018,8,28,5,30,11.0,2.0,2.1,12.2,2.0,0.0,0.0
2018,8,28,5,45,101.0,15.5,2.45,12.8,22.5,14.1,0.0
2018,8,28,6,0,191.0,29.0,2.8,13.4,43.0,22.84,9.91
2018,8,28,6,15,286.0,42.0,2.9,13.9,82.5,46.12,25.66
2018,8,28,6,30,381.0,55.0,3.0,14.4,122.0,90.87,54.77
2018,8,28,6,45,256.0,49.5,3.05,14.9,101.0,90.33,59.86
2018,8,28,7,0,131.0,44.0,3.1,15.4,80.0,72.26,51.12
2018,8,28,7,15,65.5,44.5,3.1,15.85,62.5,60.95,44.55
2018,8,28,7,30,0.0,45.0,3.1,16.3,45.0,39.69,28.14
2018,8,28,7,45,0.0,60.5,3.1,16.75,60.5,53.45,39.6
2018,8,28,8,0,0.0,76.0,3.1,17.2,76.0,67.23,50.91
2018,8,28,8,15,0.0,96.5,3.15,17.8,96.5,85.61,65.82
2018,8,28,8,30,0.0,117.0,3.2,18.4,117.0,104.17,80.66
2018,8,28,8,45,0.5,133.0,3.25,19.05,133.5,119.09,92.31
2018,8,28,9,0,1.0,149.0,3.3,19.7,150.0,134.14,103.95
2018,8,28,9,15,4.5,176.0,3.35,20.2,179.5,161.72,125.6
2018,8,28,9,30,8.0,203.0,3.4,20.7,209.0,189.84,147.38
2018,8,28,9,45,10.5,219.0,3.45,21.25,227.0,207.27,160.48
2018,8,28,10,0,13.0,235.0,3.5,21.8,245.0,224.93,173.67
2018,8,28,10,15,18.5,267.0,3.6,22.15,281.5,260.71,200.96
2018,8,28,10,30,24.0,299.0,3.7,22.5,318.0,297.06,228.34
2018,8,28,10,45,24.5,308.0,3.8,22.9,328.0,320.28,245.29
2018,8,28,11,0,25.0,317.0,3.9,23.3,338.0,330.79,252.62
2018,8,28,11,15,81.0,336.0,4.0,23.55,406.0,405.93,310.65
2018,8,28,11,30,137.0,355.0,4.1,23.8,474.0,498.18,379.84
2018,8,28,11,45,489.0,248.0,4.15,24.05,677.0,772.67,586.62
2018,8,28,12,0,841.0,141.0,4.2,24.3,880.0,1004.63,746.0
2018,8,28,12,15,875.5,124.5,4.3,24.4,892.5,1022.94,756.75
2018,8,28,12,30,910.0,108.0,4.4,24.5,905.0,1037.01,766.38
2018,8,28,12,45,906.5,108.0,4.45,24.6,895.0,1026.12,759.3
2018,8,28,13,0,903.0,108.0,4.5,24.7,885.0,1011.47,749.98
2018,8,28,13,15,901.0,107.0,4.55,24.7,869.0,993.55,738.93
2018,8,28,13,30,899.0,106.0,4.6,24.7,853.0,971.98,725.6
2018,8,28,13,45,896.0,103.5,4.6,24.7,829.5,944.37,707.79
2018,8,28,14,0,893.0,101.0,4.6,24.7,806.0,913.38,687.68
2018,8,28,14,15,887.0,98.5,4.65,24.5,775.5,876.56,664.35
2018,8,28,14,30,881.0,96.0,4.7,24.3,745.0,836.87,638.79
2018,8,28,14,45,872.5,93.5,4.7,24.1,708.5,792.53,609.35
2018,8,28,15,0,864.0,91.0,4.7,23.9,672.0,745.94,577.95
2018,8,28,15,15,849.5,88.5,4.7,23.9,629.0,693.13,541.15
2018,8,28,15,30,835.0,86.0,4.7,23.9,586.0,639.12,500.67
2018,8,28,15,45,819.0,83.0,4.7,23.1,540.0,585.27,460.6
2018,8,28,16,0,803.0,80.0,4.7,22.3,494.0,527.85,416.36
2018,8,28,16,15,781.5,76.0,4.65,21.65,445.0,466.56,367.13
2018,8,28,16,30,760.0,72.0,4.6,21.0,396.0,406.09,316.76
2018,8,28,16,45,727.5,67.5,4.55,20.4,344.5,342.17,262.04
2018,8,28,17,0,695.0,63.0,4.5,19.8,293.0,281.03,208.18
2018,8,28,17,15,645.5,57.0,4.4,19.05,241.5,217.38,152.31
2018,8,28,17,30,596.0,51.0,4.3,18.3,190.0,158.01,100.97
2018,8,28,17,45,517.0,44.0,4.15,17.55,142.5,101.34,56.58
2018,8,28,18,0,438.0,37.0,4.0,16.8,95.0,54.63,26.7
2018,8,28,18,15,301.0,26.5,3.85,16.3,58.5,21.77,10.5
2018,8,28,18,30,164.0,16.0,3.7,15.8,22.0,14.55,0.0
2018,8,28,18,45,82.0,8.0,3.55,15.25,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.35,12.05,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,12.7,2.0,0.0,0.0
2018,8,29,5,45,152.5,14.0,1.65,13.3,24.0,12.73,0.0
2018,8,29,6,0,285.0,25.0,1.8,13.9,46.0,20.74,7.72
2018,8,29,6,15,392.0,34.0,1.95,14.6,87.5,44.99,21.92
2018,8,29,6,30,499.0,43.0,2.1,15.3,129.0,92.68,51.01
2018,8,29,6,45,564.0,50.0,2.2,15.95,178.5,145.07,91.87
2018,8,29,7,0,629.0,57.0,2.3,16.6,228.0,205.43,143.19
2018,8,29,7,15,671.5,62.0,2.25,17.15,279.5,265.8,196.61
2018,8,29,7,30,714.0,67.0,2.2,17.7,331.0,329.44,252.17
2018,8,29,7,45,743.5,71.0,2.2,18.2,382.0,390.71,304.78
2018,8,29,8,0,773.0,75.0,2.2,18.7,433.0,454.12,357.25
2018,8,29,8,15,796.0,78.5,2.2,19.3,482.5,515.33,406.0
2018,8,29,8,30,819.0,82.0,2.2,19.9,532.0,577.24,453.42
2018,8,29,8,45,835.5,85.0,2.25,20.5,577.5,631.76,494.0
2018,8,29,9,0,852.0,88.0,2.3,21.1,623.0,688.03,534.47
2018,8,29,9,15,867.0,89.0,2.35,21.65,664.5,740.12,569.2
2018,8,29,9,30,882.0,90.0,2.4,22.2,706.0,790.77,602.04
2018,8,29,9,45,894.0,91.5,2.5,22.8,742.5,837.78,632.07
2018,8,29,10,0,906.0,93.0,2.6,23.4,779.0,882.55,660.21
2018,8,29,10,15,914.0,94.0,2.7,23.9,808.5,920.73,683.9
2018,8,29,10,30,922.0,95.0,2.8,24.4,838.0,955.93,705.48
2018,8,29,10,45,928.5,95.5,2.95,24.85,860.5,986.0,724.14
2018,8,29,11,0,935.0,96.0,3.1,25.3,883.0,1012.63,740.56
2018,8,29,11,15,939.0,96.0,3.25,25.6,897.5,1032.68,753.17
2018,8,29,11,30,943.0,96.0,3.4,25.9,912.0,1048.93,763.43
2018,8,29,11,45,946.0,96.0,3.55,26.25,919.5,1060.28,770.48
2018,8,29,12,0,949.0,96.0,3.7,26.6,927.0,1067.64,775.08
2018,8,29,12,15,946.5,97.5,3.8,26.7,925.0,1067.03,775.05
2018,8,29,12,30,944.0,99.0,3.9,26.8,923.0,1062.37,772.58
2018,8,29,12,45,939.5,100.5,4.05,26.95,913.0,1051.73,766.54
2018,8,29,13,0,935.0,102.0,4.2,27.1,903.0,1037.2,758.05
2018,8,29,13,15,933.0,100.0,4.35,27.0,886.0,1017.58,746.98
2018,8,29,13,30,931.0,98.0,4.5,26.9,869.0,994.18,733.4
2018,8,29,13,45,927.0,96.5,4.6,26.85,845.0,965.8,716.09
2018,8,29,14,0,923.0,95.0,4.7,26.8,821.0,933.99,696.63
2018,8,29,14,15,916.0,93.5,4.8,26.5,789.5,896.3,673.65
2018,8,29,14,30,909.0,92.0,4.9,26.2,758.0,855.7,648.33
2018,8,29,14,45,899.0,90.0,5.0,25.9,720.0,809.51,618.67
2018,8,29,15,0,889.0,88.0,5.1,25.6,682.0,761.1,586.9
2018,8,29,15,15,874.5,86.0,5.1,25.6,638.5,707.59,549.77
2018,8,29,15,30,860.0,84.0,5.1,25.6,595.0,652.8,508.97
2018,8,29,15,45,842.0,81.0,5.15,24.6,547.5,593.91,465.83
2018,8,29,16,0,824.0,78.0,5.2,23.6,500.0,536.58,422.1
2018,8,29,16,15,798.5,75.0,5.15,22.9,449.0,473.16,371.28
2018,8,29,16,30,773.0,72.0,5.1,22.2,398.0,410.96,319.6
2018,8,29,16,45,736.0,67.5,5.05,21.5,345.0,344.56,263.07
2018,8,29,17,0,699.0,63.0,5.0,20.8,292.0,281.48,207.81
2018,8,29,17,15,644.0,58.0,4.85,20.1,239.5,216.1,150.71
2018,8,29,17,30,589.0,53.0,4.7,19.4,187.0,157.94,100.7
2018,8,29,17,45,467.0,44.5,4.55,18.65,133.5,95.46,53.61
2018,8,29,18,0,345.0,36.0,4.4,17.9,80.0,48.59,24.38
2018,8,29,18,15,202.5,22.0,4.1,17.4,45.0,17.64,6.66
2018,8,29,18,30,60.0,8.0,3.8,16.9,10.0,7.28,0.0
2018,8,29,18,45,30.0,4.0,3.55,16.45,5.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
