Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,16,15,294.0,30.5,0.95,12.15,58.0,177.35,126.14
2018,12,18,16,30,275.0,20.0,1.0,11.7,34.0,131.23,0.0
2018,12,18,16,45,137.5,10.0,1.05,11.25,17.0,50.09,0.0
2018,12,18,17,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,19,7,15,10.0,3.0,1.05,8.15,3.0,0.0,0.0
2018,12,19,7,30,20.0,6.0,1.1,8.6,6.0,11.8,0.0
2018,12,19,7,45,10.0,16.5,1.1,9.0,16.5,19.02,3.64
2018,12,19,8,0,0.0,27.0,1.1,9.4,27.0,23.97,14.01
2018,12,19,8,15,0.0,40.5,1.2,9.85,40.5,37.39,26.18
2018,12,19,8,30,0.0,54.0,1.3,10.3,54.0,50.62,37.91
2018,12,19,8,45,5.5,69.0,1.4,10.7,70.5,68.72,53.78
2018,12,19,9,0,11.0,84.0,1.5,11.1,87.0,87.33,69.97
2018,12,19,9,15,33.0,100.5,1.6,11.6,111.0,127.4,104.57
2018,12,19,9,30,55.0,117.0,1.7,12.1,135.0,162.48,134.51
2018,12,19,9,45,34.5,107.0,1.8,12.6,118.5,134.68,110.35
2018,12,19,10,0,14.0,97.0,1.9,13.1,102.0,99.87,80.17
2018,12,19,10,15,8.5,103.5,2.0,13.45,106.5,102.0,81.63
2018,12,19,10,30,3.0,110.0,2.1,13.8,111.0,103.89,82.78
2018,12,19,10,45,4.0,125.0,2.25,14.1,126.5,120.09,96.18
2018,12,19,11,0,5.0,140.0,2.4,14.4,142.0,136.61,109.73
2018,12,19,11,15,17.0,155.5,2.5,14.65,163.5,163.74,132.45
2018,12,19,11,30,29.0,171.0,2.6,14.9,185.0,205.69,167.07
2018,12,19,11,45,19.0,164.0,2.75,15.15,173.0,174.53,140.92
2018,12,19,12,0,9.0,157.0,2.9,15.4,161.0,157.69,126.6
2018,12,19,12,15,18.5,162.5,2.9,15.55,171.0,172.36,139.03
2018,12,19,12,30,28.0,168.0,2.9,15.7,181.0,200.99,162.74
2018,12,19,12,45,45.5,167.5,2.85,15.8,188.5,216.15,175.74
2018,12,19,13,0,63.0,167.0,2.8,15.9,196.0,230.99,188.47
2018,12,19,13,15,34.0,140.5,2.7,15.9,156.0,173.49,140.55
2018,12,19,13,30,5.0,114.0,2.6,15.9,116.0,109.46,86.69
2018,12,19,13,45,7.0,106.5,2.45,15.85,109.5,103.66,82.14
2018,12,19,14,0,9.0,99.0,2.3,15.8,103.0,97.83,77.46
2018,12,19,14,15,163.0,84.0,2.05,15.6,140.0,228.65,190.96
2018,12,19,14,30,317.0,69.0,1.8,15.4,177.0,331.24,276.95
2018,12,19,14,45,279.5,73.5,1.55,15.2,161.5,299.94,249.56
2018,12,19,15,0,242.0,78.0,1.3,15.0,146.0,270.6,224.09
2018,12,19,15,15,451.0,61.5,1.3,15.0,165.0,371.37,305.75
2018,12,19,15,30,660.0,45.0,1.3,15.0,184.0,442.47,358.24
2018,12,19,15,45,593.5,40.5,0.9,14.1,145.0,370.1,295.07
2018,12,19,16,0,527.0,36.0,0.5,13.2,106.0,302.43,234.6
2018,12,19,16,15,403.5,28.5,0.4,13.0,70.5,220.61,156.15
2018,12,19,16,30,280.0,21.0,0.3,12.8,35.0,134.59,0.0
2018,12,19,16,45,140.0,10.5,0.25,12.55,17.5,51.51,0.0
2018,12,19,17,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,12.15,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,11.4,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,20,7,15,9.0,1.5,1.8,5.2,1.5,0.0,0.0
2018,12,20,7,30,18.0,3.0,1.7,5.3,3.0,8.41,0.0
2018,12,20,7,45,76.0,9.5,1.65,5.35,16.5,47.12,15.45
2018,12,20,8,0,134.0,16.0,1.6,5.4,30.0,94.02,71.18
2018,12,20,8,15,67.0,15.5,1.55,5.6,22.5,59.82,46.13
2018,12,20,8,30,0.0,15.0,1.5,5.8,15.0,13.18,5.9
2018,12,20,8,45,0.0,16.5,1.45,6.0,16.5,14.5,7.17
2018,12,20,9,0,0.0,18.0,1.4,6.2,18.0,15.82,8.38
2018,12,20,9,15,0.0,19.5,1.35,6.45,19.5,17.15,9.56
2018,12,20,9,30,0.0,21.0,1.3,6.7,21.0,18.47,10.73
2018,12,20,9,45,0.5,53.5,1.25,7.0,53.5,47.59,36.34
2018,12,20,10,0,1.0,86.0,1.2,7.3,86.0,78.48,63.11
2018,12,20,10,15,1.0,98.5,1.2,7.5,98.5,90.82,73.56
2018,12,20,10,30,1.0,111.0,1.2,7.7,111.0,103.31,84.09
2018,12,20,10,45,0.5,122.5,1.2,7.9,122.5,114.49,93.4
2018,12,20,11,0,0.0,134.0,1.2,8.1,134.0,125.82,102.79
2018,12,20,11,15,0.5,134.0,1.2,8.2,134.0,125.82,102.66
2018,12,20,11,30,1.0,134.0,1.2,8.3,134.0,125.98,102.71
2018,12,20,11,45,1.5,126.5,1.2,8.4,127.0,118.38,96.23
2018,12,20,12,0,2.0,119.0,1.2,8.5,120.0,111.01,89.98
2018,12,20,12,15,6.0,134.5,1.2,8.55,137.5,130.78,106.88
2018,12,20,12,30,10.0,150.0,1.2,8.6,155.0,151.09,124.07
2018,12,20,12,45,8.0,138.0,1.25,8.65,142.0,136.54,111.76
2018,12,20,13,0,6.0,126.0,1.3,8.7,129.0,122.27,99.74
2018,12,20,13,15,5.0,127.5,1.3,8.7,130.0,123.31,100.7
2018,12,20,13,30,4.0,129.0,1.3,8.7,131.0,124.56,101.82
2018,12,20,13,45,2.5,123.5,1.3,8.7,124.5,118.06,96.35
2018,12,20,14,0,1.0,118.0,1.3,8.7,118.0,111.75,91.07
2018,12,20,14,15,4.5,112.0,1.2,8.65,113.5,108.93,88.93
2018,12,20,14,30,8.0,106.0,1.1,8.6,109.0,106.05,86.68
2018,12,20,14,45,8.0,101.0,1.0,8.55,103.5,101.85,83.11
2018,12,20,15,0,8.0,96.0,0.9,8.5,98.0,98.01,79.78
2018,12,20,15,15,4.5,83.0,0.9,8.5,84.0,82.92,66.57
2018,12,20,15,30,1.0,70.0,0.9,8.5,70.0,68.26,53.61
2018,12,20,15,45,0.5,55.0,0.6,8.2,55.0,53.06,40.16
2018,12,20,16,0,0.0,40.0,0.3,7.9,40.0,37.79,26.53
2018,12,20,16,15,7.0,26.5,0.3,7.8,27.0,27.21,15.93
2018,12,20,16,30,14.0,13.0,0.3,7.7,14.0,19.71,0.0
2018,12,20,16,45,7.0,6.5,0.3,7.55,7.0,8.02,0.0
2018,12,20,17,0,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,7.35,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,7.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,9.15,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,9.15,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,21,7,15,3.0,1.5,0.45,9.1,1.5,0.0,0.0
2018,12,21,7,30,6.0,3.0,0.5,9.2,3.0,4.61,0.0
2018,12,21,7,45,12.5,8.0,0.5,9.25,9.0,12.98,0.0
2018,12,21,8,0,19.0,13.0,0.5,9.3,15.0,22.05,12.3
2018,12,21,8,15,205.0,25.5,0.6,9.55,62.0,148.09,119.25
2018,12,21,8,30,391.0,38.0,0.7,9.8,109.0,272.88,225.15
2018,12,21,8,45,219.0,35.5,0.75,10.05,77.0,181.6,151.56
2018,12,21,9,0,47.0,33.0,0.8,10.3,45.0,64.02,50.83
2018,12,21,9,15,23.5,42.0,0.95,10.65,48.0,53.74,41.74
2018,12,21,9,30,0.0,51.0,1.1,11.0,51.0,45.01,33.49
2018,12,21,9,45,0.0,60.5,1.2,11.35,60.5,53.44,40.69
2018,12,21,10,0,0.0,70.0,1.3,11.7,70.0,61.89,47.81
2018,12,21,10,15,1.0,95.0,1.4,12.05,95.5,87.22,69.28
2018,12,21,10,30,2.0,120.0,1.5,12.4,121.0,113.71,91.43
2018,12,21,10,45,1.0,90.0,1.6,12.7,90.5,81.53,64.04
2018,12,21,11,0,0.0,60.0,1.7,13.0,60.0,53.01,39.74
2018,12,21,11,15,0.0,68.0,1.75,13.25,68.0,60.12,45.72
2018,12,21,11,30,0.0,76.0,1.8,13.5,76.0,67.24,51.65
2018,12,21,11,45,8.5,120.5,1.85,13.8,124.5,118.47,94.9
2018,12,21,12,0,17.0,165.0,1.9,14.1,173.0,173.78,140.71
2018,12,21,12,15,40.0,177.5,1.95,14.2,196.5,223.47,182.03
2018,12,21,12,30,63.0,190.0,2.0,14.3,220.0,259.97,212.25
2018,12,21,12,45,123.0,182.5,2.05,14.4,239.5,320.42,262.82
2018,12,21,13,0,183.0,175.0,2.1,14.5,259.0,362.6,298.23
2018,12,21,13,15,100.5,159.5,2.1,14.45,205.5,269.42,221.18
2018,12,21,13,30,18.0,144.0,2.1,14.4,152.0,152.79,123.45
2018,12,21,13,45,19.0,132.5,2.05,14.35,140.5,141.4,114.46
2018,12,21,14,0,20.0,121.0,2.0,14.3,129.0,130.06,105.21
2018,12,21,14,15,42.5,122.5,1.95,14.1,137.5,159.35,130.59
2018,12,21,14,30,65.0,124.0,1.9,13.9,146.0,178.29,147.04
2018,12,21,14,45,185.5,107.0,1.9,13.7,161.0,264.17,220.72
2018,12,21,15,0,306.0,90.0,1.9,13.5,176.0,328.13,273.97
2018,12,21,15,15,400.5,72.0,1.9,13.5,167.5,349.59,290.62
2018,12,21,15,30,495.0,54.0,1.9,13.5,159.0,366.75,301.91
2018,12,21,15,45,331.5,45.0,1.45,11.95,109.0,247.33,201.59
2018,12,21,16,0,168.0,36.0,1.0,10.4,59.0,139.2,110.0
2018,12,21,16,15,126.5,27.0,1.1,10.1,41.0,103.33,74.43
2018,12,21,16,30,85.0,18.0,1.2,9.8,23.0,62.57,0.0
2018,12,21,16,45,42.5,9.0,1.3,9.5,11.5,21.07,0.0
2018,12,21,17,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,22,7,15,22.0,4.0,1.2,2.2,4.5,0.0,0.0
2018,12,22,7,30,44.0,8.0,1.2,2.8,9.0,21.02,0.0
2018,12,22,7,45,61.0,21.0,1.25,3.4,25.5,53.63,14.11
2018,12,22,8,0,78.0,34.0,1.3,4.0,42.0,84.39,63.34
2018,12,22,8,15,109.5,48.5,1.35,4.5,65.5,120.16,97.57
2018,12,22,8,30,141.0,63.0,1.4,5.0,89.0,158.95,132.94
2018,12,22,8,45,183.5,76.5,1.5,5.5,118.0,205.49,174.58
2018,12,22,9,0,226.0,90.0,1.6,6.0,147.0,255.74,218.69
2018,12,22,9,15,175.0,107.5,1.55,6.4,155.5,253.16,215.95
2018,12,22,9,30,124.0,125.0,1.5,6.8,164.0,233.19,198.16
2018,12,22,9,45,185.0,135.5,1.45,7.15,201.0,293.93,250.21
2018,12,22,10,0,246.0,146.0,1.4,7.5,238.0,373.0,315.39
2018,12,22,10,15,248.0,158.5,1.3,7.75,256.5,397.25,333.59
2018,12,22,10,30,250.0,171.0,1.2,8.0,275.0,420.87,351.25
2018,12,22,10,45,314.0,169.0,1.05,8.25,306.0,477.68,396.1
2018,12,22,11,0,378.0,167.0,0.9,8.5,337.0,536.21,440.6
2018,12,22,11,15,440.5,158.5,0.9,8.8,362.0,604.73,492.15
2018,12,22,11,30,503.0,150.0,0.9,9.1,387.0,655.63,529.83
2018,12,22,11,45,432.5,167.5,0.9,9.45,373.0,617.37,498.29
2018,12,22,12,0,362.0,185.0,0.9,9.8,359.0,558.58,452.62
2018,12,22,12,15,269.0,195.0,0.9,10.1,324.0,487.16,396.18
2018,12,22,12,30,176.0,205.0,0.9,10.4,289.0,397.81,324.99
2018,12,22,12,45,134.0,196.5,0.9,10.75,259.5,348.28,285.37
2018,12,22,13,0,92.0,188.0,0.9,11.1,230.0,283.05,232.43
2018,12,22,13,15,55.5,169.5,0.95,11.1,194.5,227.58,187.04
2018,12,22,13,30,19.0,151.0,1.0,11.1,159.0,161.45,131.81
2018,12,22,13,45,65.5,156.5,1.05,11.1,182.5,219.73,182.08
2018,12,22,14,0,112.0,162.0,1.1,11.1,206.0,278.17,231.03
2018,12,22,14,15,86.5,147.0,1.1,11.0,179.5,224.05,186.12
2018,12,22,14,30,61.0,132.0,1.1,10.9,153.0,185.72,154.05
2018,12,22,14,45,68.5,116.0,1.05,10.8,137.0,170.76,141.94
2018,12,22,15,0,76.0,100.0,1.0,10.7,121.0,166.07,138.03
2018,12,22,15,15,95.0,84.0,1.0,10.7,106.5,155.89,129.38
2018,12,22,15,30,114.0,68.0,1.0,10.7,92.0,143.83,118.59
2018,12,22,15,45,95.0,55.5,0.9,9.75,72.5,114.96,93.0
2018,12,22,16,0,76.0,43.0,0.8,8.8,53.0,87.89,68.57
2018,12,22,16,15,55.0,29.5,0.8,8.65,35.5,60.26,42.0
2018,12,22,16,30,34.0,16.0,0.8,8.5,18.0,31.06,0.0
2018,12,22,16,45,17.0,8.0,0.85,8.3,9.0,12.46,0.0
2018,12,22,17,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,7.55,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,5.7,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,5.85,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,5.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,5.9,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,12,23,7,15,16.0,3.0,0.35,6.15,3.5,0.0,0.0
2018,12,23,7,30,32.0,6.0,0.3,6.4,7.0,15.39,0.0
2018,12,23,7,45,16.0,15.5,0.25,6.7,16.0,20.16,0.83
2018,12,23,8,0,0.0,25.0,0.2,7.0,25.0,22.05,12.41
2018,12,23,8,15,0.0,37.0,0.2,7.3,37.0,33.6,23.24
2018,12,23,8,30,0.0,49.0,0.2,7.6,49.0,45.13,33.63
2018,12,23,8,45,32.5,66.0,0.25,7.95,74.0,86.23,69.88
2018,12,23,9,0,65.0,83.0,0.3,8.3,99.0,136.3,113.37
2018,12,23,9,15,57.5,92.5,0.3,9.0,108.5,133.46,110.69
2018,12,23,9,30,50.0,102.0,0.3,9.7,118.0,140.03,115.92
2018,12,23,9,45,52.5,114.0,0.35,10.45,132.0,156.51,129.48
2018,12,23,10,0,55.0,126.0,0.4,11.2,146.0,173.18,142.9
2018,12,23,10,15,139.0,147.0,0.65,11.8,203.5,280.31,232.51
2018,12,23,10,30,223.0,168.0,0.9,12.4,261.0,394.6,324.25
2018,12,23,10,45,295.5,160.0,1.15,13.0,289.0,450.29,368.82
2018,12,23,11,0,368.0,152.0,1.4,13.6,317.0,526.66,428.62
2018,12,23,11,15,317.0,174.0,1.45,13.75,319.0,496.81,403.73
2018,12,23,11,30,266.0,196.0,1.5,13.9,321.0,482.91,391.39
2018,12,23,11,45,212.5,199.5,1.55,14.1,300.0,423.6,344.41
2018,12,23,12,0,159.0,203.0,1.6,14.3,279.0,380.37,309.31
2018,12,23,12,15,360.5,167.5,1.6,14.25,339.5,534.88,434.83
2018,12,23,12,30,562.0,132.0,1.6,14.2,400.0,698.1,558.63
2018,12,23,12,45,471.0,148.5,1.65,14.2,370.0,624.72,502.43
2018,12,23,13,0,380.0,165.0,1.7,14.2,340.0,558.59,451.7
2018,12,23,13,15,288.0,175.0,1.65,14.1,305.0,467.99,381.17
2018,12,23,13,30,196.0,185.0,1.6,14.0,270.0,381.93,312.52
2018,12,23,13,45,191.0,171.5,1.6,13.9,250.5,356.94,293.65
2018,12,23,14,0,186.0,158.0,1.6,13.8,231.0,331.74,274.01
2018,12,23,14,15,156.0,143.5,1.55,13.55,201.5,285.98,236.93
2018,12,23,14,30,126.0,129.0,1.5,13.3,172.0,241.84,200.66
2018,12,23,14,45,89.5,111.5,1.45,13.1,140.5,191.15,158.24
2018,12,23,15,0,53.0,94.0,1.4,12.9,109.0,132.45,108.47
2018,12,23,15,15,26.5,71.0,1.4,12.9,78.5,87.75,70.03
2018,12,23,15,30,0.0,48.0,1.4,12.9,48.0,42.52,30.82
2018,12,23,15,45,0.0,35.5,1.1,11.65,35.5,31.3,21.16
2018,12,23,16,0,0.0,23.0,0.8,10.4,23.0,20.24,11.51
2018,12,23,16,15,0.0,15.5,0.8,10.15,15.5,13.63,5.26
2018,12,23,16,30,0.0,8.0,0.8,9.9,8.0,7.02,0.0
2018,12,23,16,45,0.0,4.0,0.8,9.65,4.0,3.64,0.0
2018,12,23,17,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,8.45,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,8.35,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,8.3,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,8.2,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,7.75,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,24,7,15,8.0,2.5,1.5,7.55,2.5,0.0,0.0
2018,12,24,7,30,16.0,5.0,1.6,7.9,5.0,9.49,0.0
2018,12,24,7,45,8.0,13.0,1.65,8.3,13.0,14.56,0.0
2018,12,24,8,0,0.0,21.0,1.7,8.7,21.0,18.5,9.3
2018,12,24,8,15,0.0,33.0,1.9,9.05,33.0,29.11,19.12
2018,12,24,8,30,0.0,45.0,2.1,9.4,45.0,40.65,29.41
2018,12,24,8,45,1.0,54.5,2.25,9.75,55.0,50.0,37.75
2018,12,24,9,0,2.0,64.0,2.4,10.1,65.0,59.52,46.11
2018,12,24,9,15,10.0,71.0,2.5,10.45,74.5,71.1,56.35
2018,12,24,9,30,18.0,78.0,2.6,10.8,84.0,89.15,72.06
2018,12,24,9,45,17.0,98.5,2.65,11.15,104.5,104.22,84.76
2018,12,24,10,0,16.0,119.0,2.7,11.5,125.0,125.3,102.41
2018,12,24,10,15,8.0,105.0,2.85,12.05,108.0,103.25,83.13
2018,12,24,10,30,0.0,91.0,3.0,12.6,91.0,81.97,64.54
2018,12,24,10,45,0.5,92.5,3.2,13.15,92.5,83.61,65.75
2018,12,24,11,0,1.0,94.0,3.4,13.7,94.0,85.33,67.01
2018,12,24,11,15,10.5,130.0,3.5,13.9,134.5,130.41,105.12
2018,12,24,11,30,20.0,166.0,3.6,14.1,175.0,177.86,144.65
2018,12,24,11,45,11.0,130.0,3.75,14.35,135.0,130.6,104.9
2018,12,24,12,0,2.0,94.0,3.9,14.6,95.0,85.91,67.12
2018,12,24,12,15,1.0,76.5,3.9,14.45,77.0,68.59,52.59
2018,12,24,12,30,0.0,59.0,3.9,14.3,59.0,52.13,38.7
2018,12,24,12,45,5.0,69.5,3.9,14.15,72.0,65.92,50.65
2018,12,24,13,0,10.0,80.0,3.9,14.0,85.0,79.6,62.49
2018,12,24,13,15,12.0,67.0,3.8,13.8,72.5,73.32,57.37
2018,12,24,13,30,14.0,54.0,3.7,13.6,60.0,61.74,47.73
2018,12,24,13,45,14.0,63.0,3.6,13.4,69.0,70.48,55.25
2018,12,24,14,0,14.0,72.0,3.5,13.2,78.0,79.57,63.06
2018,12,24,14,15,34.0,71.5,3.4,13.05,84.0,94.2,76.32
2018,12,24,14,30,54.0,71.0,3.3,12.9,90.0,117.19,96.52
2018,12,24,14,45,96.5,87.0,3.2,12.75,116.5,164.84,137.79
2018,12,24,15,0,139.0,103.0,3.1,12.6,143.0,211.27,177.08
2018,12,24,15,15,116.5,84.0,3.1,12.6,114.0,169.09,140.56
2018,12,24,15,30,94.0,65.0,3.1,12.6,85.0,128.61,105.27
2018,12,24,15,45,72.0,48.5,3.35,12.45,62.0,93.52,74.36
2018,12,24,16,0,50.0,32.0,3.6,12.3,39.0,60.25,44.98
2018,12,24,16,15,40.0,25.0,3.85,12.2,29.5,46.92,31.47
2018,12,24,16,30,30.0,18.0,4.1,12.1,20.0,32.59,2.7
2018,12,24,16,45,16.5,9.5,4.35,12.0,10.5,13.73,0.0
2018,12,24,17,0,3.0,1.0,4.6,11.9,1.0,0.0,0.0
2018,12,24,17,15,1.5,0.5,4.35,11.5,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,3.05,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,25,7,15,62.5,5.0,1.55,4.05,6.0,0.0,0.0
2018,12,25,7,30,125.0,10.0,1.6,4.8,12.0,47.49,0.0
2018,12,25,7,45,304.5,18.5,1.7,5.6,43.5,142.13,25.82
2018,12,25,8,0,484.0,27.0,1.8,6.4,75.0,250.49,189.53
2018,12,25,8,15,568.0,31.5,1.95,6.9,113.5,321.57,260.9
2018,12,25,8,30,652.0,36.0,2.1,7.4,152.0,399.73,331.58
2018,12,25,8,45,704.5,39.0,2.3,7.85,192.0,464.95,389.88
2018,12,25,9,0,757.0,42.0,2.5,8.3,232.0,528.3,444.95
2018,12,25,9,15,787.0,45.0,2.7,8.85,269.0,583.94,491.72
2018,12,25,9,30,817.0,48.0,2.9,9.4,306.0,639.93,535.57
2018,12,25,9,45,836.5,51.0,3.1,9.95,339.0,688.14,572.1
2018,12,25,10,0,856.0,54.0,3.3,10.5,372.0,735.1,606.98
2018,12,25,10,15,872.5,55.0,3.6,10.9,399.0,775.36,637.03
2018,12,25,10,30,889.0,56.0,3.9,11.3,426.0,813.57,665.24
2018,12,25,10,45,901.5,56.0,4.15,11.75,446.5,844.69,687.52
2018,12,25,11,0,914.0,56.0,4.4,12.2,467.0,873.03,708.4
2018,12,25,11,15,922.0,56.0,4.5,12.5,480.5,894.42,723.4
2018,12,25,11,30,930.0,56.0,4.6,12.8,494.0,912.5,736.06
2018,12,25,11,45,933.5,56.0,4.75,13.05,500.0,923.08,743.84
2018,12,25,12,0,937.0,56.0,4.9,13.3,506.0,930.03,749.13
2018,12,25,12,15,935.5,56.5,4.9,13.5,504.5,929.47,748.1
2018,12,25,12,30,934.0,57.0,4.9,13.7,503.0,925.23,744.57
2018,12,25,12,45,929.0,58.0,4.95,13.9,494.5,914.9,737.1
2018,12,25,13,0,924.0,59.0,5.0,14.1,486.0,901.05,727.18
2018,12,25,13,15,917.0,58.0,5.0,14.15,469.5,879.33,711.6
2018,12,25,13,30,910.0,57.0,5.0,14.2,453.0,854.4,693.68
2018,12,25,13,45,899.0,55.5,4.95,14.25,429.5,822.44,670.15
2018,12,25,14,0,888.0,54.0,4.9,14.3,406.0,787.81,644.51
2018,12,25,14,15,870.0,53.0,4.7,14.05,376.5,746.07,613.15
2018,12,25,14,30,852.0,52.0,4.5,13.8,347.0,702.62,580.12
2018,12,25,14,45,825.5,50.0,4.25,13.6,312.0,650.46,539.47
2018,12,25,15,0,799.0,48.0,4.0,13.4,277.0,597.91,497.78
2018,12,25,15,15,760.0,45.0,4.0,13.4,238.0,541.03,449.82
2018,12,25,15,30,721.0,42.0,4.0,13.4,199.0,480.06,397.04
2018,12,25,15,45,659.0,37.5,3.35,11.9,158.5,407.09,333.81
2018,12,25,16,0,597.0,33.0,2.7,10.4,118.0,338.6,271.92
2018,12,25,16,15,489.5,27.5,2.55,9.75,81.5,254.92,192.11
2018,12,25,16,30,382.0,22.0,2.4,9.1,45.0,173.83,49.08
2018,12,25,16,45,207.0,12.5,2.3,8.5,23.5,75.58,0.0
2018,12,25,17,0,32.0,3.0,2.2,7.9,2.0,0.0,0.0
2018,12,25,17,15,16.0,1.5,2.25,7.7,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,5.75,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,2.6,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,2.4,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,2.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,26,7,15,35.0,4.0,1.15,3.1,4.5,0.0,0.0
2018,12,26,7,30,70.0,8.0,1.1,3.6,9.0,28.67,0.0
2018,12,26,7,45,63.0,21.5,1.0,4.15,24.5,54.51,4.37
2018,12,26,8,0,56.0,35.0,0.9,4.7,40.0,69.5,50.38
2018,12,26,8,15,67.0,50.5,1.15,5.45,60.0,94.89,75.53
2018,12,26,8,30,78.0,66.0,1.4,6.2,80.0,121.12,99.6
2018,12,26,8,45,95.5,82.5,1.65,6.95,103.5,153.43,128.45
2018,12,26,9,0,113.0,99.0,1.9,7.7,127.0,187.22,158.1
2018,12,26,9,15,247.0,102.5,2.15,8.2,176.5,292.71,249.73
2018,12,26,9,30,381.0,106.0,2.4,8.7,226.0,412.93,350.98
2018,12,26,9,45,485.5,99.0,2.6,9.25,268.5,494.85,418.66
2018,12,26,10,0,590.0,92.0,2.8,9.8,311.0,590.39,495.23
2018,12,26,10,15,687.0,83.5,2.9,10.2,356.0,675.8,560.24
2018,12,26,10,30,784.0,75.0,3.0,10.6,401.0,759.49,622.38
2018,12,26,10,45,832.5,69.5,3.05,11.05,430.5,812.23,659.7
2018,12,26,11,0,881.0,64.0,3.1,11.5,460.0,855.06,689.4
2018,12,26,11,15,905.0,61.5,2.95,11.75,478.5,886.76,709.87
2018,12,26,11,30,929.0,59.0,2.8,12.0,497.0,915.64,728.09
2018,12,26,11,45,931.0,60.0,2.7,12.3,503.0,926.34,733.47
2018,12,26,12,0,933.0,61.0,2.6,12.6,509.0,933.41,736.5
2018,12,26,12,15,928.5,62.0,2.6,12.75,507.0,930.93,734.25
2018,12,26,12,30,924.0,63.0,2.6,12.9,505.0,924.8,729.68
2018,12,26,12,45,891.5,69.5,2.6,13.1,489.5,897.42,710.04
2018,12,26,13,0,859.0,76.0,2.6,13.3,474.0,875.69,694.68
2018,12,26,13,15,856.5,74.0,2.55,13.25,459.0,857.43,682.06
2018,12,26,13,30,854.0,72.0,2.5,13.2,444.0,835.96,667.13
2018,12,26,13,45,819.0,74.5,2.45,13.2,416.0,790.26,634.37
2018,12,26,14,0,784.0,77.0,2.4,13.2,388.0,743.0,600.32
2018,12,26,14,15,733.0,77.0,2.1,12.9,351.0,684.04,556.06
2018,12,26,14,30,682.0,77.0,1.8,12.6,314.0,621.43,508.45
2018,12,26,14,45,717.0,66.5,1.5,12.25,293.5,602.55,493.64
2018,12,26,15,0,752.0,56.0,1.2,11.9,273.0,583.73,477.07
2018,12,26,15,15,675.0,55.5,1.2,11.9,229.5,502.56,411.93
2018,12,26,15,30,598.0,55.0,1.2,11.9,186.0,430.8,352.49
2018,12,26,15,45,489.5,49.0,1.15,10.55,142.0,337.34,275.35
2018,12,26,16,0,381.0,43.0,1.1,9.2,98.0,253.26,203.53
2018,12,26,16,15,300.5,33.0,1.15,8.75,67.5,187.3,141.83
2018,12,26,16,30,220.0,23.0,1.2,8.3,37.0,121.66,40.43
2018,12,26,16,45,121.5,13.0,1.25,7.85,19.5,49.73,0.0
2018,12,26,17,0,23.0,3.0,1.3,7.4,2.0,0.0,0.0
2018,12,26,17,15,11.5,1.5,1.35,7.1,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,3.2,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,2.65,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,2.05,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.65,1.6,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,1.55,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,1.65,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,1.7,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,1.75,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,1.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,1.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,12,27,7,15,77.0,5.5,2.9,2.85,6.5,0.0,0.0
2018,12,27,7,30,154.0,11.0,3.2,3.6,13.0,56.81,0.0
2018,12,27,7,45,332.0,18.0,3.5,4.35,44.0,150.01,14.65
2018,12,27,8,0,510.0,25.0,3.8,5.1,75.0,257.78,195.43
2018,12,27,8,15,597.0,29.5,4.05,5.7,115.0,330.94,271.06
2018,12,27,8,30,684.0,34.0,4.3,6.3,155.0,408.38,342.99
2018,12,27,8,45,732.0,37.0,4.55,6.9,195.0,471.45,401.04
2018,12,27,9,0,780.0,40.0,4.8,7.5,235.0,537.54,459.67
2018,12,27,9,15,809.5,43.0,5.1,8.1,272.5,593.95,508.63
2018,12,27,9,30,839.0,46.0,5.4,8.7,310.0,650.63,554.52
2018,12,27,9,45,858.0,48.5,5.7,9.25,343.0,698.77,592.52
2018,12,27,10,0,877.0,51.0,6.0,9.8,376.0,745.58,628.83
2018,12,27,10,15,893.5,52.0,6.1,10.25,403.5,786.67,659.61
2018,12,27,10,30,910.0,53.0,6.2,10.7,431.0,825.66,688.38
2018,12,27,10,45,922.0,53.0,6.3,11.15,452.0,857.06,711.01
2018,12,27,11,0,934.0,53.0,6.4,11.6,473.0,885.6,731.34
2018,12,27,11,15,941.0,53.5,6.45,11.8,487.0,907.36,746.91
2018,12,27,11,30,948.0,54.0,6.5,12.0,501.0,925.71,759.97
2018,12,27,11,45,951.5,53.5,6.55,12.25,507.0,935.98,766.87
2018,12,27,12,0,955.0,53.0,6.6,12.5,513.0,942.57,771.15
2018,12,27,12,15,953.5,54.0,6.55,12.55,512.0,942.96,770.99
2018,12,27,12,30,952.0,55.0,6.5,12.6,511.0,939.58,768.19
2018,12,27,12,45,947.0,55.5,6.45,12.65,502.0,928.67,759.86
2018,12,27,13,0,942.0,56.0,6.4,12.7,493.0,914.16,748.98
2018,12,27,13,15,934.5,55.5,6.35,12.65,476.5,892.62,733.16
2018,12,27,13,30,927.0,55.0,6.3,12.6,460.0,867.81,714.92
2018,12,27,13,45,914.0,54.0,6.2,12.55,436.0,834.67,690.04
2018,12,27,14,0,901.0,53.0,6.1,12.5,412.0,798.9,663.03
2018,12,27,14,15,883.0,51.5,5.95,12.25,382.0,756.21,630.68
2018,12,27,14,30,865.0,50.0,5.8,12.0,352.0,711.74,596.54
2018,12,27,14,45,839.0,48.0,5.6,11.8,317.0,659.52,555.38
2018,12,27,15,0,813.0,46.0,5.4,11.6,282.0,606.79,513.06
2018,12,27,15,15,775.0,43.5,5.4,11.6,243.0,545.88,461.02
2018,12,27,15,30,737.0,41.0,5.4,11.6,204.0,490.47,411.57
2018,12,27,15,45,676.5,37.0,4.85,10.5,163.5,418.06,347.24
2018,12,27,16,0,616.0,33.0,4.3,9.4,123.0,349.91,284.42
2018,12,27,16,15,513.0,27.5,4.15,8.8,85.5,266.92,204.95
2018,12,27,16,30,410.0,22.0,4.0,8.2,48.0,187.07,74.59
2018,12,27,16,45,224.0,13.0,3.9,7.65,25.5,82.11,0.0
2018,12,27,17,0,38.0,4.0,3.8,7.1,3.0,0.0,0.0
2018,12,27,17,15,19.0,2.0,3.8,6.85,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,6.4,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,5.35,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,4.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,4.65,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,4.15,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,3.8,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,3.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,3.1,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,2.85,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,2.55,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,2.25,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,2.05,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,1.9,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,1.75,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,1.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,1.6,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,1.45,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,1.35,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,1.2,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,1.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,0.85,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,0.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,0.75,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,0.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,0.65,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,0.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,0.4,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,0.35,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,0.3,0.0,0.0,0.0
2018,12,28,7,15,43.0,4.5,2.6,0.9,5.0,0.0,0.0
2018,12,28,7,30,86.0,9.0,2.8,1.5,10.0,34.19,0.0
2018,12,28,7,45,219.5,20.5,3.0,2.15,38.0,114.73,5.53
2018,12,28,8,0,353.0,32.0,3.2,2.8,66.0,204.4,155.67
2018,12,28,8,15,514.5,34.0,3.3,3.4,110.5,296.63,244.65
2018,12,28,8,30,676.0,36.0,3.4,4.0,155.0,409.13,345.03
2018,12,28,8,45,700.5,40.5,3.45,4.55,190.5,461.7,393.82
2018,12,28,9,0,725.0,45.0,3.5,5.1,226.0,514.87,441.17
2018,12,28,9,15,756.5,49.0,3.7,5.85,263.5,572.23,490.06
2018,12,28,9,30,788.0,53.0,3.9,6.6,301.0,630.08,536.65
2018,12,28,9,45,840.5,49.5,4.05,7.3,339.0,686.68,580.21
2018,12,28,10,0,893.0,46.0,4.2,8.0,377.0,750.13,628.28
2018,12,28,10,15,907.5,47.5,4.2,8.5,404.5,790.95,657.43
2018,12,28,10,30,922.0,49.0,4.2,9.0,432.0,829.49,684.49
2018,12,28,10,45,931.5,50.0,4.15,9.5,453.0,860.57,705.18
2018,12,28,11,0,941.0,51.0,4.1,10.0,474.0,888.65,723.54
2018,12,28,11,15,946.5,51.5,4.15,10.25,487.5,909.33,737.6
2018,12,28,11,30,952.0,52.0,4.2,10.5,501.0,926.53,749.35
2018,12,28,11,45,954.5,52.5,4.2,10.8,507.5,937.45,756.02
2018,12,28,12,0,957.0,53.0,4.2,11.1,514.0,944.66,760.15
2018,12,28,12,15,954.0,54.5,4.15,11.2,513.0,944.5,759.34
2018,12,28,12,30,951.0,56.0,4.1,11.3,512.0,940.58,756.06
2018,12,28,12,45,944.0,57.5,4.05,11.45,503.5,929.36,747.5
2018,12,28,13,0,937.0,59.0,4.0,11.6,495.0,914.59,736.54
2018,12,28,13,15,930.5,58.0,3.95,11.6,478.5,893.42,721.43
2018,12,28,13,30,924.0,57.0,3.9,11.6,462.0,868.95,703.96
2018,12,28,13,45,914.0,55.0,3.85,11.6,438.5,837.08,680.98
2018,12,28,14,0,904.0,53.0,3.8,11.6,415.0,802.41,655.81
2018,12,28,14,15,887.0,52.0,3.5,11.4,385.5,761.16,624.73
2018,12,28,14,30,870.0,51.0,3.2,11.2,356.0,718.04,591.89
2018,12,28,14,45,845.0,49.0,2.9,10.95,321.0,666.37,552.06
2018,12,28,15,0,820.0,47.0,2.6,10.7,286.0,614.1,511.0
2018,12,28,15,15,782.5,44.5,2.6,10.7,247.0,553.19,460.76
2018,12,28,15,30,745.0,42.0,2.6,10.7,208.0,497.62,412.67
2018,12,28,15,45,683.5,38.0,2.0,8.75,167.0,424.19,349.53
2018,12,28,16,0,622.0,34.0,1.4,6.8,126.0,355.04,287.39
2018,12,28,16,15,517.0,28.5,1.45,6.25,88.0,270.57,208.56
2018,12,28,16,30,412.0,23.0,1.5,5.7,50.0,189.77,85.34
2018,12,28,16,45,225.0,13.5,1.5,5.15,26.5,83.3,0.0
2018,12,28,17,0,38.0,4.0,1.5,4.6,3.0,0.0,0.0
2018,12,28,17,15,19.0,2.0,1.55,4.4,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,3.75,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,3.45,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,1.9,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
